ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 00:00,2,0.000,ALERT,213.29,299.37,60.012,1498795204,"201051344000645","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,758038.3,758038.3,11906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795206,2165102.00
06/30/2017 00:00,2,0.000,ALERT,212.61,298.77,59.970,1498795204,"274151322000085","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,970671.1,970671.1,11835,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795207,2165103.00
06/30/2017 00:00,2,0.000,ALERT,213.29,298.77,59.975,1498795204,"201051344000633","219011344069620",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,744786.8,744786.8,11956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795209,2165104.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.37,60.023,1498795204,"201051344000469","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,748188.5,748188.5,11928,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795211,2165105.00
06/30/2017 00:00,2,0.000,ALERT,212.61,299.07,59.970,1498795204,"201051344000646","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,743371.1,743371.1,11923,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795213,2165106.00
06/30/2017 00:00,2,0.000,ALERT,211.93,298.17,59.954,1498795204,"274151322000052","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1009069.9,1009069.9,11846,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795214,2165107.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.37,59.922,1498795204,"201051344000585","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,756063.6,756063.6,11925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795216,2165108.00
06/30/2017 00:00,2,0.000,ALERT,212.83,299.67,59.965,1498795204,"201051344001230","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,747958.5,747958.5,11939,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795218,2165109.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1498795204,"201051344000582","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,737349.9,737349.9,11911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795220,2165110.00
06/30/2017 00:00,2,0.000,ALERT,212.61,299.37,59.970,1498795204,"201051344000955","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,756807.3,756807.3,11932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795222,2165111.00
06/30/2017 00:00,2,0.000,ALERT,212.38,298.17,59.954,1498795204,"274151322000094","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,830014.9,830014.9,12148,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795224,2165112.00
06/30/2017 00:00,2,0.000,ALERT,212.83,299.97,59.965,1498795204,"201051344000579","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,766328.9,766328.9,11918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795226,2165113.00
06/30/2017 00:00,2,0.000,ALERT,212.83,299.97,59.959,1498795204,"201051344000890","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,750832.7,750832.7,11931,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795227,2165114.00
06/30/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1498795204,"201051344000438","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,753405.0,753405.0,11917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795229,2165115.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.07,59.959,1498795204,"201051344000417","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,684970.4,684970.4,11947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795231,2165116.00
06/30/2017 00:00,2,0.000,ALERT,212.16,299.07,59.965,1498795204,"274151322000083","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,998879.2,998879.2,11850,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795233,2165117.00
06/30/2017 00:00,2,0.000,ALERT,212.83,298.47,59.938,1498795204,"274151322000076","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1065714.4,1065714.4,11852,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795234,2165118.00
06/30/2017 00:00,2,0.000,ALERT,212.83,299.97,59.991,1498795204,"201051344000868","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,746613.8,746613.8,11932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795237,2165119.00
06/30/2017 00:00,2,0.000,ALERT,212.16,299.37,59.959,1498795204,"274151322000095","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1055427.9,1055427.9,11863,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795239,2165120.00
06/30/2017 00:00,2,0.000,ALERT,212.61,299.07,59.959,1498795204,"201051344000988","219011344069620",0.00,10.30,0,294.56,300.87,0.0,0.0,0.000,657249.7,657249.7,11916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795240,2165121.00
06/30/2017 00:00,2,0.000,ALERT,212.83,298.77,59.959,1498795204,"201051344001025","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,753430.1,753430.1,11931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795242,2165122.00
06/30/2017 00:00,2,0.000,ALERT,212.61,299.07,60.007,1498795204,"201051344000458","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,758237.2,758237.2,11905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795244,2165123.00
06/30/2017 00:00,2,0.000,ALERT,213.29,299.07,59.959,1498795204,"201051344000853","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,759196.7,759196.7,11918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795246,2165124.00
06/30/2017 00:00,2,0.000,ALERT,213.29,299.37,59.954,1498795204,"201051344000685","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,753323.2,753323.2,11946,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795248,2165125.00
06/30/2017 00:00,2,0.000,ALERT,212.83,298.77,59.949,1498795204,"201051344000917","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,749964.5,749964.5,11934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795249,2165126.00
06/30/2017 00:00,2,0.000,ALERT,213.51,300.27,59.954,1498795204,"201051344001145","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,757961.4,757961.4,11925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795251,2165127.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1498795204,"201051344000651","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,746671.1,746671.1,11922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795253,2165128.00
06/30/2017 00:00,2,0.000,ALERT,211.93,298.77,59.954,1498795204,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,958024.2,958024.2,11847,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795255,2165129.00
06/30/2017 00:00,2,0.000,ALERT,213.06,298.17,59.949,1498795204,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,830577.6,830577.6,12163,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795257,2165130.00
06/30/2017 00:00,2,0.000,ALERT,212.61,299.67,59.959,1498795204,"201051344001135","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,742105.9,742105.9,11912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795258,2165131.00
06/30/2017 00:00,2,0.000,ALERT,212.38,299.67,59.965,1498795204,"201051344000594","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,761217.5,761217.5,11915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795260,2165132.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.37,59.991,1498795204,"201051344001203","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,751605.6,751605.6,11952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795262,2165133.00
06/30/2017 00:00,2,0.000,ALERT,212.16,299.07,59.959,1498795204,"274151322000054","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,974961.6,974961.6,11830,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795264,2165134.00
06/30/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1498795204,"201051344000867","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,745418.0,745418.0,11948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795265,2165135.00
06/30/2017 00:00,2,0.000,ALERT,213.06,299.37,59.959,1498795204,"201051344001093","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,749884.0,749884.0,11942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795267,2165136.00
06/30/2017 00:00,2,0.000,ALERT,212.61,299.07,59.996,1498795204,"201051344000900","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,766965.1,766965.1,11928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795269,2165137.00
06/30/2017 00:00,2,0.000,ALERT,212.83,298.17,60.002,1498795204,"201051344000648","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,755010.6,755010.6,11917,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795271,2165138.00
06/30/2017 00:00,2,0.000,ALERT,212.83,299.67,59.959,1498795204,"201051344000569","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,769107.0,769107.0,11895,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795273,2165139.00
06/30/2017 00:00,2,0.000,ALERT,212.61,298.77,59.938,1498795204,"201051344000983","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,759665.8,759665.8,11920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795274,2165140.00
06/30/2017 00:00,2,0.000,ALERT,212.83,298.77,59.912,1498795204,"201051344001158","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,744535.7,744535.7,11925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795276,2165141.00
06/30/2017 00:00,2,0.000,ALERT,213.29,299.37,59.949,1498795204,"201051344000576","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,759099.5,759099.5,11925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498795278,2165142.00
06/30/2017 00:00,2,0.000,ALERT,212.38,297.26,59.959,1498795204,"274151322000087","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,948814.7,948814.7,12023,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498795280,2165143.00
06/30/2017 00:15,2,0.000,ALERT,213.06,299.07,59.933,1498796103,"201051344000645","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,758038.3,758038.3,11908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796105,2165144.00
06/30/2017 00:15,2,0.000,ALERT,212.16,298.47,59.965,1498796103,"274151322000085","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,970671.1,970671.1,11837,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796107,2165145.00
06/30/2017 00:15,2,0.000,ALERT,213.29,298.77,59.981,1498796103,"201051344000633","219011344069620",0.00,9.70,0,294.56,300.57,0.0,0.0,0.000,744786.8,744786.8,11958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796109,2165146.00
06/30/2017 00:15,2,0.000,ALERT,212.61,298.77,60.007,1498796103,"201051344000469","219011344069620",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,748188.5,748188.5,11930,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796111,2165147.00
06/30/2017 00:15,2,0.000,ALERT,212.38,298.77,59.981,1498796103,"201051344000646","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,743371.1,743371.1,11925,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796112,2165148.00
06/30/2017 00:15,2,0.000,ALERT,211.93,299.37,59.970,1498796103,"274151322000052","219011344069620",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,1009069.9,1009069.9,11848,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796114,2165149.00
06/30/2017 00:15,2,0.000,ALERT,213.06,299.37,59.944,1498796103,"201051344000585","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,756063.6,756063.6,11927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796116,2165150.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1498796103,"201051344001230","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,747958.5,747958.5,11941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796118,2165151.00
06/30/2017 00:15,2,0.000,ALERT,213.29,300.27,59.975,1498796103,"201051344000582","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,737349.9,737349.9,11913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796120,2165152.00
06/30/2017 00:15,2,0.000,ALERT,212.16,299.07,59.981,1498796103,"201051344000955","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,756807.3,756807.3,11934,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796121,2165153.00
06/30/2017 00:15,2,0.000,ALERT,212.38,298.17,59.981,1498796103,"274151322000094","219011344069620",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,830014.9,830014.9,12150,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796123,2165154.00
06/30/2017 00:15,2,0.000,ALERT,212.83,299.97,59.986,1498796103,"201051344000579","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,766328.9,766328.9,11920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796125,2165155.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.97,60.023,1498796103,"201051344000890","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,750832.7,750832.7,11933,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796127,2165156.00
06/30/2017 00:15,2,0.000,ALERT,212.83,299.07,59.975,1498796103,"201051344000438","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,753405.0,753405.0,11919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796129,2165157.00
06/30/2017 00:15,2,0.000,ALERT,213.06,299.07,59.975,1498796103,"201051344000417","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,684970.4,684970.4,11949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796130,2165158.00
06/30/2017 00:15,2,0.000,ALERT,212.16,298.77,59.981,1498796103,"274151322000083","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,998879.2,998879.2,11852,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796132,2165159.00
06/30/2017 00:15,2,0.000,ALERT,212.61,298.17,59.975,1498796103,"274151322000076","219011344069620",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,1065714.4,1065714.4,11854,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796134,2165160.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.67,59.959,1498796103,"201051344000868","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,746613.8,746613.8,11934,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796136,2165161.00
06/30/2017 00:15,2,0.000,ALERT,212.16,298.77,59.986,1498796103,"274151322000095","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,1055427.9,1055427.9,11865,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796138,2165162.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.07,59.975,1498796103,"201051344000988","219011344069620",0.00,10.30,0,293.96,300.57,0.0,0.0,0.000,657249.7,657249.7,11918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796140,2165163.00
06/30/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1498796103,"201051344001025","219011344069620",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,753430.1,753430.1,11933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796141,2165164.00
06/30/2017 00:15,2,0.000,ALERT,212.38,299.07,59.949,1498796103,"201051344000458","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,758237.2,758237.2,11907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796143,2165165.00
06/30/2017 00:15,2,0.000,ALERT,213.29,298.77,59.981,1498796103,"201051344000853","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,759196.7,759196.7,11920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796145,2165166.00
06/30/2017 00:15,2,0.000,ALERT,213.06,299.37,59.981,1498796103,"201051344000685","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,753323.2,753323.2,11948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796147,2165167.00
06/30/2017 00:15,2,0.000,ALERT,212.83,298.77,59.986,1498796103,"201051344000917","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,749964.5,749964.5,11936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796148,2165168.00
06/30/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1498796103,"201051344001145","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,757961.4,757961.4,11927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796150,2165169.00
06/30/2017 00:15,2,0.000,ALERT,212.83,298.77,59.986,1498796103,"201051344000651","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,746671.1,746671.1,11924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796152,2165170.00
06/30/2017 00:15,2,0.000,ALERT,211.93,298.17,59.991,1498796103,"274151322000088","219011344069620",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,958024.2,958024.2,11849,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796154,2165171.00
06/30/2017 00:15,2,0.000,ALERT,212.83,298.17,59.986,1498796103,"274151322000068","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,830577.6,830577.6,12165,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796156,2165172.00
06/30/2017 00:15,2,0.000,ALERT,212.38,299.37,59.981,1498796103,"201051344001135","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,742105.9,742105.9,11914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796158,2165173.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.97,59.944,1498796103,"201051344000594","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,761217.5,761217.5,11917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796160,2165174.00
06/30/2017 00:15,2,0.000,ALERT,212.83,299.07,59.970,1498796103,"201051344001203","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,751605.6,751605.6,11954,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796162,2165175.00
06/30/2017 00:15,2,0.000,ALERT,212.16,299.07,59.975,1498796103,"274151322000054","219011344069620",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,974961.6,974961.6,11832,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796164,2165176.00
06/30/2017 00:15,2,0.000,ALERT,212.83,298.77,59.981,1498796103,"201051344000867","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,745418.0,745418.0,11950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796165,2165177.00
06/30/2017 00:15,2,0.000,ALERT,212.83,299.07,59.981,1498796103,"201051344001093","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,749884.0,749884.0,11944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796167,2165178.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.37,59.981,1498796103,"201051344000900","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,766965.1,766965.1,11930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796169,2165179.00
06/30/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1498796103,"201051344000648","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,755010.6,755010.6,11919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796171,2165180.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.67,59.986,1498796103,"201051344000569","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,769107.0,769107.0,11897,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498796173,2165181.00
06/30/2017 00:15,2,0.000,ALERT,212.83,299.67,59.944,1498796103,"201051344000983","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,759665.8,759665.8,11922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796174,2165182.00
06/30/2017 00:15,2,0.000,ALERT,212.61,299.07,59.981,1498796103,"201051344001158","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,744535.7,744535.7,11927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796176,2165183.00
06/30/2017 00:15,2,0.000,ALERT,213.06,299.67,59.986,1498796103,"201051344000576","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,759099.5,759099.5,11927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796178,2165184.00
06/30/2017 00:15,2,0.000,ALERT,212.38,298.47,59.981,1498796103,"274151322000087","219011344069620",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,948814.7,948814.7,12025,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498796180,2165185.00
06/30/2017 00:30,2,0.000,ALERT,213.06,299.07,59.959,1498797004,"201051344000645","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,758038.3,758038.3,11910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797006,2165186.00
06/30/2017 00:30,2,0.000,ALERT,212.61,298.77,59.959,1498797004,"274151322000085","219011344069620",0.00,11.00,0,296.36,305.08,0.0,0.0,0.000,970671.1,970671.1,11839,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797008,2165187.00
06/30/2017 00:30,2,0.000,ALERT,213.51,299.37,59.959,1498797004,"201051344000633","219011344069620",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,744786.8,744786.8,11960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797009,2165188.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.07,59.975,1498797004,"201051344000469","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,748188.5,748188.5,11932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797011,2165189.00
06/30/2017 00:30,2,0.000,ALERT,212.38,299.07,59.954,1498797004,"201051344000646","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,743371.1,743371.1,11927,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797013,2165190.00
06/30/2017 00:30,2,0.000,ALERT,211.93,298.77,59.959,1498797004,"274151322000052","219011344069620",0.00,11.30,0,296.06,304.78,0.0,0.0,0.000,1009069.9,1009069.9,11850,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797015,2165191.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.37,59.981,1498797004,"201051344000585","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,756063.6,756063.6,11929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797017,2165192.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.37,59.965,1498797004,"201051344001230","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,747958.5,747958.5,11943,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797018,2165193.00
06/30/2017 00:30,2,0.000,ALERT,213.29,300.27,59.965,1498797004,"201051344000582","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,737349.9,737349.9,11915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797020,2165194.00
06/30/2017 00:30,2,0.000,ALERT,212.16,299.37,59.970,1498797004,"201051344000955","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,756807.3,756807.3,11936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797022,2165195.00
06/30/2017 00:30,2,0.000,ALERT,212.61,298.47,59.933,1498797004,"274151322000094","219011344069620",0.00,10.70,0,296.06,304.48,0.0,0.0,0.000,830014.9,830014.9,12152,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797024,2165196.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.67,59.970,1498797004,"201051344000579","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,766328.9,766328.9,11922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797026,2165197.00
06/30/2017 00:30,2,0.000,ALERT,212.38,299.67,60.012,1498797004,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,750832.7,750832.7,11935,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797027,2165198.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.37,60.012,1498797004,"201051344000438","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,753405.0,753405.0,11921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797029,2165199.00
06/30/2017 00:30,2,0.000,ALERT,212.61,298.77,60.012,1498797004,"201051344000417","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,684970.4,684970.4,11951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797031,2165200.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.37,59.975,1498797004,"274151322000083","219011344069620",0.00,11.00,0,296.66,305.38,0.0,0.0,0.000,998879.2,998879.2,11854,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797033,2165201.00
06/30/2017 00:30,2,0.000,ALERT,213.29,299.07,59.965,1498797004,"274151322000076","219011344069620",0.00,11.00,0,296.36,305.08,0.0,0.0,0.000,1065714.4,1065714.4,11856,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797035,2165202.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.97,59.981,1498797004,"201051344000868","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,746613.8,746613.8,11936,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797036,2165203.00
06/30/2017 00:30,2,0.000,ALERT,212.38,299.97,59.970,1498797004,"274151322000095","219011344069620",0.00,10.30,0,297.57,305.98,0.0,0.0,0.000,1055427.9,1055427.9,11867,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797038,2165204.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1498797004,"201051344000988","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,657249.7,657249.7,11920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797040,2165205.00
06/30/2017 00:30,2,0.000,ALERT,212.38,298.47,59.981,1498797004,"201051344001025","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,753430.1,753430.1,11935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797042,2165206.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.37,59.965,1498797004,"201051344000458","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,758237.2,758237.2,11909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797044,2165207.00
06/30/2017 00:30,2,0.000,ALERT,213.29,299.07,59.975,1498797004,"201051344000853","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,759196.7,759196.7,11922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797045,2165208.00
06/30/2017 00:30,2,0.000,ALERT,213.06,299.67,59.975,1498797004,"201051344000685","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,753323.2,753323.2,11950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797047,2165209.00
06/30/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1498797004,"201051344000917","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,749964.5,749964.5,11938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797049,2165210.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.97,59.975,1498797004,"201051344001145","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,757961.4,757961.4,11929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797051,2165211.00
06/30/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1498797004,"201051344000651","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,746671.1,746671.1,11926,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797053,2165212.00
06/30/2017 00:30,2,0.000,ALERT,212.16,298.47,59.938,1498797004,"274151322000088","219011344069620",0.00,11.30,0,296.36,304.18,0.0,0.0,0.000,958024.2,958024.2,11851,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797054,2165213.00
06/30/2017 00:30,2,0.000,ALERT,213.06,298.17,59.970,1498797004,"274151322000068","219011344069620",0.00,11.70,0,295.76,303.88,0.0,0.0,0.000,830577.6,830577.6,12167,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797056,2165214.00
06/30/2017 00:30,2,0.000,ALERT,212.38,299.37,59.922,1498797004,"201051344001135","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,742105.9,742105.9,11916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797058,2165215.00
06/30/2017 00:30,2,0.000,ALERT,212.38,299.97,59.965,1498797004,"201051344000594","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,761217.5,761217.5,11919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797060,2165216.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.67,60.002,1498797004,"201051344001203","219011344069620",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,751605.6,751605.6,11956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797062,2165217.00
06/30/2017 00:30,2,0.000,ALERT,212.16,298.47,59.996,1498797004,"274151322000054","219011344069620",0.00,11.30,0,296.36,304.78,0.0,0.0,0.000,974961.6,974961.6,11834,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797063,2165218.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.07,59.933,1498797004,"201051344000867","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,745418.0,745418.0,11952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797065,2165219.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1498797004,"201051344001093","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,749884.0,749884.0,11946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797067,2165220.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.07,59.954,1498797004,"201051344000900","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,766965.1,766965.1,11932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797069,2165221.00
06/30/2017 00:30,2,0.000,ALERT,212.83,298.47,59.981,1498797004,"201051344000648","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,755010.6,755010.6,11921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797071,2165222.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.37,59.970,1498797004,"201051344000569","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,769107.0,769107.0,11899,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797073,2165223.00
06/30/2017 00:30,2,0.000,ALERT,212.61,299.37,59.975,1498797004,"201051344000983","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,759665.8,759665.8,11924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797074,2165224.00
06/30/2017 00:30,2,0.000,ALERT,212.83,299.37,59.954,1498797004,"201051344001158","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,744535.7,744535.7,11929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797076,2165225.00
06/30/2017 00:30,2,0.000,ALERT,213.06,299.67,59.965,1498797004,"201051344000576","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,759099.5,759099.5,11929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797078,2165226.00
06/30/2017 00:30,2,0.000,ALERT,212.61,298.77,59.949,1498797004,"274151322000087","219011344069620",0.00,11.70,0,295.46,304.18,0.0,0.0,0.000,948814.7,948814.7,12027,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797080,2165227.00
06/30/2017 00:45,2,0.000,ALERT,213.06,299.07,60.002,1498797903,"201051344000645","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,758038.3,758038.3,11912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797905,2165228.00
06/30/2017 00:45,2,0.000,ALERT,211.93,298.47,60.002,1498797903,"274151322000085","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,970671.1,970671.1,11841,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797907,2165229.00
06/30/2017 00:45,2,0.000,ALERT,213.06,298.77,60.007,1498797903,"201051344000633","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,744786.8,744786.8,11962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797909,2165230.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.37,60.012,1498797903,"201051344000469","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,748188.5,748188.5,11934,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797911,2165231.00
06/30/2017 00:45,2,0.000,ALERT,212.38,299.67,60.002,1498797903,"201051344000646","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,743371.1,743371.1,11929,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797913,2165232.00
06/30/2017 00:45,2,0.000,ALERT,211.70,299.07,60.002,1498797903,"274151322000052","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1009069.9,1009069.9,11852,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797914,2165233.00
06/30/2017 00:45,2,0.000,ALERT,212.83,300.27,60.007,1498797903,"201051344000585","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,756063.6,756063.6,11931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797916,2165234.00
06/30/2017 00:45,2,0.000,ALERT,212.61,299.97,60.002,1498797903,"201051344001230","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,747958.5,747958.5,11945,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797918,2165235.00
06/30/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1498797903,"201051344000582","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,737349.9,737349.9,11917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797920,2165236.00
06/30/2017 00:45,2,0.000,ALERT,211.48,298.77,60.007,1498797903,"201051344000955","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,756807.3,756807.3,11938,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797921,2165237.00
06/30/2017 00:45,2,0.000,ALERT,211.70,297.57,60.002,1498797903,"274151322000094","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,830014.9,830014.9,12154,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797923,2165238.00
06/30/2017 00:45,2,0.000,ALERT,212.38,299.67,60.007,1498797903,"201051344000579","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,766328.9,766328.9,11924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797925,2165239.00
06/30/2017 00:45,2,0.000,ALERT,212.83,300.57,60.007,1498797903,"201051344000890","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,750832.7,750832.7,11937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797927,2165240.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.67,60.007,1498797903,"201051344000438","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,753405.0,753405.0,11923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797929,2165241.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.07,60.007,1498797903,"201051344000417","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,684970.4,684970.4,11953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797930,2165242.00
06/30/2017 00:45,2,0.000,ALERT,212.38,299.37,59.996,1498797903,"274151322000083","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,998879.2,998879.2,11856,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797932,2165243.00
06/30/2017 00:45,2,0.000,ALERT,212.83,298.17,60.002,1498797903,"274151322000076","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,1065714.4,1065714.4,11858,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797934,2165244.00
06/30/2017 00:45,2,0.000,ALERT,212.61,300.27,60.007,1498797903,"201051344000868","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,746613.8,746613.8,11938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797936,2165245.00
06/30/2017 00:45,2,0.000,ALERT,212.38,299.97,60.002,1498797903,"274151322000095","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,1055427.9,1055427.9,11869,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797939,2165246.00
