ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 00:45,2,0.000,ALERT,212.38,298.77,60.018,1498797903,"201051344000988","219011344069620",0.00,10.30,0,294.26,300.87,0.0,0.0,0.000,657249.7,657249.7,11922,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797941,2165247.00
06/30/2017 00:45,2,0.000,ALERT,212.38,299.07,60.007,1498797903,"201051344001025","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,753430.1,753430.1,11937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797942,2165248.00
06/30/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1498797903,"201051344000458","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,758237.2,758237.2,11911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797944,2165249.00
06/30/2017 00:45,2,0.000,ALERT,213.06,298.77,60.007,1498797903,"201051344000853","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,759196.7,759196.7,11924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797946,2165250.00
06/30/2017 00:45,2,0.000,ALERT,213.06,299.67,60.012,1498797903,"201051344000685","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,753323.2,753323.2,11952,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797948,2165251.00
06/30/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1498797903,"201051344000917","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,749964.5,749964.5,11940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797950,2165252.00
06/30/2017 00:45,2,0.000,ALERT,213.06,299.97,60.007,1498797903,"201051344001145","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,757961.4,757961.4,11931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797951,2165253.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.37,60.002,1498797903,"201051344000651","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,746671.1,746671.1,11928,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797953,2165254.00
06/30/2017 00:45,2,0.000,ALERT,212.16,298.77,60.007,1498797903,"274151322000088","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,958024.2,958024.2,11853,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797955,2165255.00
06/30/2017 00:45,2,0.000,ALERT,213.06,298.17,60.007,1498797903,"274151322000068","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,830577.6,830577.6,12169,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797957,2165256.00
06/30/2017 00:45,2,0.000,ALERT,212.38,299.67,60.012,1498797903,"201051344001135","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,742105.9,742105.9,11918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797958,2165257.00
06/30/2017 00:45,2,0.000,ALERT,212.61,300.27,60.023,1498797903,"201051344000594","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,761217.5,761217.5,11921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797960,2165258.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.67,60.034,1498797903,"201051344001203","219011344069620",0.00,10.30,0,296.96,303.28,0.0,0.0,0.000,751605.6,751605.6,11958,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797962,2165259.00
06/30/2017 00:45,2,0.000,ALERT,212.38,298.77,60.007,1498797903,"274151322000054","219011344069620",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,974961.6,974961.6,11836,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797964,2165260.00
06/30/2017 00:45,2,0.000,ALERT,213.06,299.37,60.012,1498797903,"201051344000867","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,745418.0,745418.0,11954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797966,2165261.00
06/30/2017 00:45,2,0.000,ALERT,212.61,299.67,60.007,1498797903,"201051344001093","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,749884.0,749884.0,11948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797968,2165262.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.67,60.018,1498797903,"201051344000900","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,766965.1,766965.1,11934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797970,2165263.00
06/30/2017 00:45,2,0.000,ALERT,212.83,298.77,60.012,1498797903,"201051344000648","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,755010.6,755010.6,11923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797971,2165264.00
06/30/2017 00:45,2,0.000,ALERT,212.61,299.67,60.018,1498797903,"201051344000569","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,769107.0,769107.0,11901,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797973,2165265.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.97,60.007,1498797903,"201051344000983","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,759665.8,759665.8,11926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797975,2165266.00
06/30/2017 00:45,2,0.000,ALERT,212.83,299.07,60.039,1498797903,"201051344001158","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,744535.7,744535.7,11931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797977,2165267.00
06/30/2017 00:45,2,0.000,ALERT,213.06,299.67,60.023,1498797903,"201051344000576","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,759099.5,759099.5,11931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498797979,2165268.00
06/30/2017 00:45,2,0.000,ALERT,212.83,298.47,60.007,1498797903,"274151322000087","219011344069620",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,948814.7,948814.7,12029,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498797980,2165269.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1498798803,"201051344000645","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,758038.3,758038.3,11914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798805,2165270.00
06/30/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1498798803,"274151322000085","219011344069620",0.00,11.30,0,295.76,301.47,0.0,0.0,0.000,970671.1,970671.1,11843,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798807,2165271.00
06/30/2017 01:00,2,0.000,ALERT,213.74,299.37,59.975,1498798803,"201051344000633","219011344069620",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,744786.8,744786.8,11964,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798809,2165272.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.37,59.970,1498798803,"201051344000469","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,748188.5,748188.5,11936,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798810,2165273.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.97,59.991,1498798803,"201051344000646","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,743371.1,743371.1,11931,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798812,2165274.00
06/30/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1498798803,"274151322000052","219011344069620",0.00,11.30,0,295.46,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11854,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798814,2165275.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.97,59.965,1498798803,"201051344000585","219011344069620",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,756063.6,756063.6,11933,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798816,2165276.00
06/30/2017 01:00,2,0.000,ALERT,213.29,300.57,59.965,1498798803,"201051344001230","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,747958.5,747958.5,11947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798818,2165277.00
06/30/2017 01:00,2,0.000,ALERT,213.96,301.17,59.959,1498798803,"201051344000582","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,737349.9,737349.9,11919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798819,2165278.00
06/30/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1498798803,"201051344000955","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,756807.3,756807.3,11940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798821,2165279.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1498798803,"274151322000094","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,830014.9,830014.9,12156,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798823,2165280.00
06/30/2017 01:00,2,0.000,ALERT,213.06,300.27,59.954,1498798803,"201051344000579","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,766328.9,766328.9,11926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798825,2165281.00
06/30/2017 01:00,2,0.000,ALERT,213.29,300.57,59.959,1498798803,"201051344000890","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,750832.7,750832.7,11939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798827,2165282.00
06/30/2017 01:00,2,0.000,ALERT,213.51,300.27,59.996,1498798803,"201051344000438","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,753405.0,753405.0,11925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798828,2165283.00
06/30/2017 01:00,2,0.000,ALERT,213.51,299.67,59.954,1498798803,"201051344000417","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,684970.4,684970.4,11955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798830,2165284.00
06/30/2017 01:00,2,0.000,ALERT,212.83,300.27,59.959,1498798803,"274151322000083","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,998879.2,998879.2,11858,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798832,2165285.00
06/30/2017 01:00,2,0.000,ALERT,213.51,299.67,59.928,1498798803,"274151322000076","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,1065714.4,1065714.4,11860,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798834,2165286.00
06/30/2017 01:00,2,0.000,ALERT,212.83,300.27,59.954,1498798803,"201051344000868","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,746613.8,746613.8,11940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798836,2165287.00
06/30/2017 01:00,2,0.000,ALERT,213.06,300.87,59.981,1498798803,"274151322000095","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11871,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798837,2165288.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.67,59.981,1498798803,"201051344000988","219011344069620",0.00,10.70,0,294.56,301.47,0.0,0.0,0.000,657249.7,657249.7,11924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798839,2165289.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.37,59.959,1498798803,"201051344001025","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,753430.1,753430.1,11939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798841,2165290.00
06/30/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1498798803,"201051344000458","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,758237.2,758237.2,11913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798843,2165291.00
06/30/2017 01:00,2,0.000,ALERT,213.74,299.67,59.991,1498798803,"201051344000853","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,759196.7,759196.7,11926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798845,2165292.00
06/30/2017 01:00,2,0.000,ALERT,213.51,299.97,59.970,1498798803,"201051344000685","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,753323.2,753323.2,11954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798846,2165293.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.37,59.970,1498798803,"201051344000917","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,749964.5,749964.5,11942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798848,2165294.00
06/30/2017 01:00,2,0.000,ALERT,213.74,300.57,59.970,1498798803,"201051344001145","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,757961.4,757961.4,11933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798850,2165295.00
06/30/2017 01:00,2,0.000,ALERT,213.29,298.77,59.938,1498798803,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,746671.1,746671.1,11930,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798852,2165296.00
06/30/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1498798803,"274151322000088","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,958024.2,958024.2,11855,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798854,2165297.00
06/30/2017 01:00,2,0.000,ALERT,213.51,299.07,59.959,1498798803,"274151322000068","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,830577.6,830577.6,12171,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798855,2165298.00
06/30/2017 01:00,2,0.000,ALERT,212.83,299.97,59.933,1498798803,"201051344001135","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,742105.9,742105.9,11920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798857,2165299.00
06/30/2017 01:00,2,0.000,ALERT,212.83,300.27,59.991,1498798803,"201051344000594","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,761217.5,761217.5,11923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798860,2165300.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.67,59.928,1498798803,"201051344001203","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,751605.6,751605.6,11960,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798861,2165301.00
06/30/2017 01:00,2,0.000,ALERT,212.83,299.97,60.018,1498798803,"274151322000054","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,974961.6,974961.6,11838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798863,2165302.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1498798803,"201051344000867","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,745418.0,745418.0,11956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798865,2165303.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.97,59.949,1498798803,"201051344001093","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,749884.0,749884.0,11950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798867,2165304.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.97,59.959,1498798803,"201051344000900","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,766965.1,766965.1,11936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798869,2165305.00
06/30/2017 01:00,2,0.000,ALERT,213.29,299.37,60.002,1498798803,"201051344000648","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,755010.6,755010.6,11925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798870,2165306.00
06/30/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1498798803,"201051344000569","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,769107.0,769107.0,11903,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498798872,2165307.00
06/30/2017 01:00,2,0.000,ALERT,213.29,300.27,59.975,1498798803,"201051344000983","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,759665.8,759665.8,11928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798874,2165308.00
06/30/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1498798803,"201051344001158","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,744535.7,744535.7,11933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798876,2165309.00
06/30/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1498798803,"201051344000576","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,759099.5,759099.5,11933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798878,2165310.00
06/30/2017 01:00,2,0.000,ALERT,212.83,299.07,59.965,1498798803,"274151322000087","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,948814.7,948814.7,12031,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498798879,2165311.00
06/30/2017 01:15,2,0.000,ALERT,213.51,300.27,59.954,1498799703,"201051344000645","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,758038.3,758038.3,11916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799705,2165312.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.97,59.986,1498799703,"274151322000085","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,970671.1,970671.1,11845,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799707,2165313.00
06/30/2017 01:15,2,0.000,ALERT,213.51,299.37,59.949,1498799703,"201051344000633","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,744786.8,744786.8,11966,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799708,2165314.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.97,59.912,1498799703,"201051344000469","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,748188.5,748188.5,11938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799710,2165315.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.97,59.954,1498799703,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,743371.1,743371.1,11933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799712,2165316.00
06/30/2017 01:15,2,0.000,ALERT,212.38,299.37,59.944,1498799703,"274151322000052","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1009069.9,1009069.9,11856,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799714,2165317.00
06/30/2017 01:15,2,0.000,ALERT,213.51,300.27,59.959,1498799703,"201051344000585","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,756063.6,756063.6,11935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799715,2165318.00
06/30/2017 01:15,2,0.000,ALERT,213.29,300.57,59.954,1498799703,"201051344001230","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,747958.5,747958.5,11949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799718,2165319.00
06/30/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1498799703,"201051344000582","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,737349.9,737349.9,11921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799719,2165320.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.97,59.944,1498799703,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,756807.3,756807.3,11942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799721,2165321.00
06/30/2017 01:15,2,0.000,ALERT,212.61,299.07,59.949,1498799703,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,830014.9,830014.9,12158,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799723,2165322.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1498799703,"201051344000579","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,766328.9,766328.9,11928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799725,2165323.00
06/30/2017 01:15,2,0.000,ALERT,213.29,300.57,59.949,1498799703,"201051344000890","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,750832.7,750832.7,11941,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799727,2165324.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1498799703,"201051344000438","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799728,2165325.00
06/30/2017 01:15,2,0.000,ALERT,213.51,299.67,59.959,1498799703,"201051344000417","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,684970.4,684970.4,11957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799730,2165326.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.57,59.938,1498799703,"274151322000083","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,998879.2,998879.2,11860,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799732,2165327.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.37,59.981,1498799703,"274151322000076","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1065714.4,1065714.4,11862,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799734,2165328.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.87,59.970,1498799703,"201051344000868","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,746613.8,746613.8,11942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799736,2165329.00
06/30/2017 01:15,2,0.000,ALERT,212.83,300.57,59.954,1498799703,"274151322000095","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1055427.9,1055427.9,11873,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799737,2165330.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.97,59.954,1498799703,"201051344000988","219011344069620",0.00,10.70,0,295.46,301.47,0.0,0.0,0.000,657249.7,657249.7,11926,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799739,2165331.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1498799703,"201051344001025","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,753430.1,753430.1,11941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799741,2165332.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1498799703,"201051344000458","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,758237.2,758237.2,11915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799743,2165333.00
06/30/2017 01:15,2,0.000,ALERT,213.74,300.27,59.970,1498799703,"201051344000853","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,759196.7,759196.7,11928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799745,2165334.00
06/30/2017 01:15,2,0.000,ALERT,213.74,300.27,59.970,1498799703,"201051344000685","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,753323.2,753323.2,11956,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799746,2165335.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.37,59.970,1498799703,"201051344000917","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,749964.5,749964.5,11944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799748,2165336.00
06/30/2017 01:15,2,0.000,ALERT,213.51,300.57,59.975,1498799703,"201051344001145","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,757961.4,757961.4,11935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799750,2165337.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.37,59.944,1498799703,"201051344000651","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,746671.1,746671.1,11932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799752,2165338.00
06/30/2017 01:15,2,0.000,ALERT,212.38,299.67,59.981,1498799703,"274151322000088","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,958024.2,958024.2,11857,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799754,2165339.00
06/30/2017 01:15,2,0.000,ALERT,213.29,298.77,59.959,1498799703,"274151322000068","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,830577.6,830577.6,12173,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799755,2165340.00
06/30/2017 01:15,2,0.000,ALERT,212.83,299.97,59.965,1498799703,"201051344001135","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,742105.9,742105.9,11922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799757,2165341.00
06/30/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1498799703,"201051344000594","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,761217.5,761217.5,11925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799759,2165342.00
06/30/2017 01:15,2,0.000,ALERT,213.51,299.67,59.944,1498799703,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,751605.6,751605.6,11962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799761,2165343.00
06/30/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1498799703,"274151322000054","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,974961.6,974961.6,11840,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799763,2165344.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.67,59.959,1498799703,"201051344000867","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,745418.0,745418.0,11958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799764,2165345.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1498799703,"201051344001093","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,749884.0,749884.0,11952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799766,2165346.00
06/30/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1498799703,"201051344000900","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,766965.1,766965.1,11938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799768,2165347.00
06/30/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1498799703,"201051344000648","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,755010.6,755010.6,11927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799770,2165348.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.57,59.965,1498799703,"201051344000569","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,769107.0,769107.0,11905,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498799772,2165349.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.57,59.965,1498799703,"201051344000983","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,759665.8,759665.8,11930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799773,2165350.00
06/30/2017 01:15,2,0.000,ALERT,213.06,299.97,59.965,1498799703,"201051344001158","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,744535.7,744535.7,11935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799775,2165351.00
06/30/2017 01:15,2,0.000,ALERT,213.51,300.57,59.965,1498799703,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,759099.5,759099.5,11935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799777,2165352.00
06/30/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1498799703,"274151322000087","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,948814.7,948814.7,12033,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498799779,2165353.00
06/30/2017 01:30,2,0.000,ALERT,213.51,299.97,59.954,1498800604,"201051344000645","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,758038.3,758038.3,11918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800606,2165354.00
06/30/2017 01:30,2,0.000,ALERT,212.61,299.67,59.938,1498800604,"274151322000085","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,970671.1,970671.1,11847,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800607,2165355.00
06/30/2017 01:30,2,0.000,ALERT,213.74,299.97,59.970,1498800604,"201051344000633","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,744786.8,744786.8,11968,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800609,2165356.00
06/30/2017 01:30,2,0.000,ALERT,213.29,300.27,59.981,1498800604,"201051344000469","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,748188.5,748188.5,11940,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800611,2165357.00
06/30/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1498800604,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,743371.1,743371.1,11935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800613,2165358.00
06/30/2017 01:30,2,0.000,ALERT,212.38,299.97,59.965,1498800604,"274151322000052","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11858,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800614,2165359.00
06/30/2017 01:30,2,0.000,ALERT,213.74,300.57,59.975,1498800604,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,756063.6,756063.6,11937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800616,2165360.00
06/30/2017 01:30,2,0.000,ALERT,213.29,300.57,59.965,1498800604,"201051344001230","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,747958.5,747958.5,11951,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800618,2165361.00
06/30/2017 01:30,2,0.000,ALERT,213.96,301.47,59.970,1498800604,"201051344000582","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,737349.9,737349.9,11923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800620,2165362.00
06/30/2017 01:30,2,0.000,ALERT,213.06,300.57,59.965,1498800604,"201051344000955","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,756807.3,756807.3,11944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800622,2165363.00
06/30/2017 01:30,2,0.000,ALERT,212.61,299.37,59.965,1498800604,"274151322000094","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,830014.9,830014.9,12160,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800623,2165364.00
06/30/2017 01:30,2,0.000,ALERT,213.06,300.57,59.975,1498800604,"201051344000579","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,766328.9,766328.9,11930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800625,2165365.00
06/30/2017 01:30,2,0.000,ALERT,213.29,301.17,59.970,1498800604,"201051344000890","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,750832.7,750832.7,11943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800627,2165366.00
06/30/2017 01:30,2,0.000,ALERT,213.29,300.27,59.965,1498800604,"201051344000438","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,753405.0,753405.0,11929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800629,2165367.00
06/30/2017 01:30,2,0.000,ALERT,213.51,299.97,59.991,1498800604,"201051344000417","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,684970.4,684970.4,11959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800631,2165368.00
06/30/2017 01:30,2,0.000,ALERT,212.83,300.27,59.954,1498800604,"274151322000083","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,998879.2,998879.2,11862,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800632,2165369.00
06/30/2017 01:30,2,0.000,ALERT,213.29,299.67,59.949,1498800604,"274151322000076","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1065714.4,1065714.4,11864,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800634,2165370.00
06/30/2017 01:30,2,0.000,ALERT,213.06,301.17,59.954,1498800604,"201051344000868","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,746613.8,746613.8,11944,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800636,2165371.00
06/30/2017 01:30,2,0.000,ALERT,212.38,300.27,59.949,1498800604,"274151322000095","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11875,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800638,2165372.00
06/30/2017 01:30,2,0.000,ALERT,213.06,300.27,59.954,1498800604,"201051344000988","219011344069620",0.00,11.00,0,295.76,301.77,0.0,0.0,0.000,657249.7,657249.7,11928,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800640,2165373.00
06/30/2017 01:30,2,0.000,ALERT,213.29,299.97,59.949,1498800604,"201051344001025","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,753430.1,753430.1,11943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800642,2165374.00
06/30/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1498800604,"201051344000458","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,758237.2,758237.2,11917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800644,2165375.00
06/30/2017 01:30,2,0.000,ALERT,213.74,300.27,59.944,1498800604,"201051344000853","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,759196.7,759196.7,11930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800646,2165376.00
06/30/2017 01:30,2,0.000,ALERT,213.51,300.27,59.949,1498800604,"201051344000685","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,753323.2,753323.2,11958,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800648,2165377.00
06/30/2017 01:30,2,0.000,ALERT,213.51,299.97,59.965,1498800604,"201051344000917","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,749964.5,749964.5,11946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800649,2165378.00
06/30/2017 01:30,2,0.000,ALERT,213.51,300.57,59.938,1498800604,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,757961.4,757961.4,11937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800651,2165379.00
06/30/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1498800604,"201051344000651","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,746671.1,746671.1,11934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800653,2165380.00
06/30/2017 01:30,2,0.000,ALERT,212.16,299.37,59.944,1498800604,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,958024.2,958024.2,11859,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800655,2165381.00
06/30/2017 01:30,2,0.000,ALERT,213.29,299.07,59.917,1498800604,"274151322000068","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,830577.6,830577.6,12175,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800657,2165382.00
06/30/2017 01:30,2,0.000,ALERT,213.06,299.97,59.949,1498800604,"201051344001135","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,742105.9,742105.9,11924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800658,2165383.00
06/30/2017 01:30,2,0.000,ALERT,212.83,300.87,59.996,1498800604,"201051344000594","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,761217.5,761217.5,11927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800660,2165384.00
06/30/2017 01:30,2,0.000,ALERT,213.51,299.97,59.907,1498800604,"201051344001203","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,751605.6,751605.6,11964,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800662,2165385.00
06/30/2017 01:30,2,0.000,ALERT,212.38,300.27,59.917,1498800604,"274151322000054","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,974961.6,974961.6,11842,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800664,2165386.00
06/30/2017 01:30,2,0.000,ALERT,213.51,300.27,59.954,1498800604,"201051344000867","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,745418.0,745418.0,11960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800665,2165387.00
06/30/2017 01:30,2,0.000,ALERT,213.51,300.57,59.944,1498800604,"201051344001093","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,749884.0,749884.0,11954,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800667,2165388.00
06/30/2017 01:30,2,0.000,ALERT,212.83,299.97,59.922,1498800604,"201051344000900","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,766965.1,766965.1,11940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800669,2165389.00
06/30/2017 01:30,2,0.000,ALERT,213.51,299.97,59.954,1498800604,"201051344000648","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,755010.6,755010.6,11929,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800671,2165390.00
