ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1498800604,"201051344000569","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,769107.0,769107.0,11907,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800673,2165391.00
06/30/2017 01:30,2,0.000,ALERT,213.06,300.57,59.970,1498800604,"201051344000983","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,759665.8,759665.8,11932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800675,2165392.00
06/30/2017 01:30,2,0.000,ALERT,213.29,300.27,59.949,1498800604,"201051344001158","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,744535.7,744535.7,11937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498800676,2165393.00
06/30/2017 01:30,2,0.000,ALERT,213.51,300.57,59.944,1498800604,"201051344000576","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,759099.5,759099.5,11937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800678,2165394.00
06/30/2017 01:30,2,0.000,ALERT,212.83,299.67,59.954,1498800604,"274151322000087","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12035,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498800680,2165395.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.27,59.928,1498801503,"201051344000645","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,758038.3,758038.3,11920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801505,2165396.00
06/30/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1498801503,"274151322000085","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,970671.1,970671.1,11849,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801507,2165397.00
06/30/2017 01:45,2,0.000,ALERT,213.51,299.67,60.018,1498801503,"201051344000633","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,744786.8,744786.8,11970,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801509,2165398.00
06/30/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1498801503,"201051344000469","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,748188.5,748188.5,11942,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801511,2165399.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1498801503,"201051344000646","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,743371.1,743371.1,11937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801513,2165400.00
06/30/2017 01:45,2,0.000,ALERT,212.38,299.97,59.975,1498801503,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11860,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801514,2165401.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.57,59.991,1498801503,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,756063.6,756063.6,11939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801516,2165402.00
06/30/2017 01:45,2,0.000,ALERT,213.29,300.87,59.991,1498801503,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,747958.5,747958.5,11953,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801518,2165403.00
06/30/2017 01:45,2,0.000,ALERT,213.74,301.17,59.975,1498801503,"201051344000582","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,737349.9,737349.9,11925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801520,2165404.00
06/30/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1498801503,"201051344000955","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,756807.3,756807.3,11946,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801522,2165405.00
06/30/2017 01:45,2,0.000,ALERT,212.83,299.37,59.981,1498801503,"274151322000094","219011344069620",0.00,11.30,0,297.87,300.87,0.0,0.0,0.000,830014.9,830014.9,12162,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801523,2165406.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.87,60.034,1498801503,"201051344000579","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,766328.9,766328.9,11932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801525,2165407.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.87,59.991,1498801503,"201051344000890","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,750832.7,750832.7,11945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801527,2165408.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.57,59.965,1498801503,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11931,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801529,2165409.00
06/30/2017 01:45,2,0.000,ALERT,213.29,299.37,59.981,1498801503,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,684970.4,684970.4,11961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801530,2165410.00
06/30/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1498801503,"274151322000083","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,998879.2,998879.2,11864,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801532,2165411.00
06/30/2017 01:45,2,0.000,ALERT,213.29,299.67,59.981,1498801503,"274151322000076","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11866,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801534,2165412.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1498801503,"201051344000868","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,746613.8,746613.8,11946,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801536,2165413.00
06/30/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1498801503,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801538,2165414.00
06/30/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1498801503,"201051344000988","219011344069620",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,657249.7,657249.7,11930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801539,2165415.00
06/30/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1498801503,"201051344001025","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,753430.1,753430.1,11945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801541,2165416.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1498801503,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,758237.2,758237.2,11919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801543,2165417.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.27,59.981,1498801503,"201051344000853","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,759196.7,759196.7,11932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801545,2165418.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.27,60.002,1498801503,"201051344000685","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,753323.2,753323.2,11960,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801547,2165419.00
06/30/2017 01:45,2,0.000,ALERT,213.51,299.97,59.975,1498801503,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801549,2165420.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.57,59.996,1498801503,"201051344001145","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,757961.4,757961.4,11939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801550,2165421.00
06/30/2017 01:45,2,0.000,ALERT,213.29,299.37,59.975,1498801503,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,746671.1,746671.1,11936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801552,2165422.00
06/30/2017 01:45,2,0.000,ALERT,212.61,300.57,59.975,1498801503,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,958024.2,958024.2,11861,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801554,2165423.00
06/30/2017 01:45,2,0.000,ALERT,213.29,299.07,59.959,1498801503,"274151322000068","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,830577.6,830577.6,12177,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801556,2165424.00
06/30/2017 01:45,2,0.000,ALERT,212.83,300.27,59.970,1498801503,"201051344001135","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,742105.9,742105.9,11926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801557,2165425.00
06/30/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1498801503,"201051344000594","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,761217.5,761217.5,11929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801559,2165426.00
06/30/2017 01:45,2,0.000,ALERT,213.29,299.97,59.928,1498801503,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,751605.6,751605.6,11966,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498801561,2165427.00
06/30/2017 01:45,2,0.000,ALERT,212.61,299.97,59.965,1498801503,"274151322000054","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,974961.6,974961.6,11844,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801563,2165428.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1498801503,"201051344000867","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,745418.0,745418.0,11962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801565,2165429.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1498801503,"201051344001093","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,749884.0,749884.0,11956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801567,2165430.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1498801503,"201051344000900","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,766965.1,766965.1,11942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801568,2165431.00
06/30/2017 01:45,2,0.000,ALERT,213.29,299.97,59.975,1498801503,"201051344000648","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,755010.6,755010.6,11931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801570,2165432.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.57,59.975,1498801503,"201051344000569","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,769107.0,769107.0,11909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801572,2165433.00
06/30/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1498801503,"201051344000983","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,759665.8,759665.8,11934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801574,2165434.00
06/30/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1498801503,"201051344001158","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,744535.7,744535.7,11939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801576,2165435.00
06/30/2017 01:45,2,0.000,ALERT,213.51,300.57,59.991,1498801503,"201051344000576","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,759099.5,759099.5,11939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801578,2165436.00
06/30/2017 01:45,2,0.000,ALERT,213.06,299.67,59.965,1498801503,"274151322000087","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12037,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498801579,2165437.00
06/30/2017 02:00,2,0.000,ALERT,213.29,300.27,59.959,1498802403,"201051344000645","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,758038.3,758038.3,11922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802405,2165438.00
06/30/2017 02:00,2,0.000,ALERT,212.83,299.67,59.949,1498802403,"274151322000085","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,970671.1,970671.1,11851,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802407,2165439.00
06/30/2017 02:00,2,0.000,ALERT,213.74,300.57,59.965,1498802403,"201051344000633","219011344069620",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,744786.8,744786.8,11972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802409,2165440.00
06/30/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1498802403,"201051344000469","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,748188.5,748188.5,11944,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802411,2165441.00
06/30/2017 02:00,2,0.000,ALERT,212.61,299.67,59.965,1498802403,"201051344000646","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,743371.1,743371.1,11939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802412,2165442.00
06/30/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1498802403,"274151322000052","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11862,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802414,2165443.00
06/30/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1498802403,"201051344000585","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,756063.6,756063.6,11941,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802416,2165444.00
06/30/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1498802403,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,747958.5,747958.5,11955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802418,2165445.00
06/30/2017 02:00,2,0.000,ALERT,213.74,301.17,59.965,1498802403,"201051344000582","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,737349.9,737349.9,11927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802420,2165446.00
06/30/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1498802403,"201051344000955","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,756807.3,756807.3,11948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802422,2165447.00
06/30/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1498802403,"274151322000094","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,830014.9,830014.9,12164,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802423,2165448.00
06/30/2017 02:00,2,0.000,ALERT,213.06,301.17,59.970,1498802403,"201051344000579","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,766328.9,766328.9,11934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802425,2165449.00
06/30/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1498802403,"201051344000890","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,750832.7,750832.7,11947,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802427,2165450.00
06/30/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1498802403,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802429,2165451.00
06/30/2017 02:00,2,0.000,ALERT,213.51,299.97,59.981,1498802403,"201051344000417","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,684970.4,684970.4,11963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802431,2165452.00
06/30/2017 02:00,2,0.000,ALERT,212.83,300.87,59.938,1498802403,"274151322000083","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,998879.2,998879.2,11866,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802432,2165453.00
06/30/2017 02:00,2,0.000,ALERT,213.51,300.27,59.981,1498802403,"274151322000076","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11868,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802434,2165454.00
06/30/2017 02:00,2,0.000,ALERT,213.06,301.77,59.991,1498802403,"201051344000868","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,746613.8,746613.8,11948,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802436,2165455.00
06/30/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1498802403,"274151322000095","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1055427.9,1055427.9,11879,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802438,2165456.00
06/30/2017 02:00,2,0.000,ALERT,213.06,301.17,59.970,1498802403,"201051344000988","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,657249.7,657249.7,11932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802440,2165457.00
06/30/2017 02:00,2,0.000,ALERT,213.06,299.37,59.970,1498802403,"201051344001025","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,753430.1,753430.1,11947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802441,2165458.00
06/30/2017 02:00,2,0.000,ALERT,212.61,300.57,59.981,1498802403,"201051344000458","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,758237.2,758237.2,11921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802443,2165459.00
06/30/2017 02:00,2,0.000,ALERT,213.74,300.87,59.975,1498802403,"201051344000853","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,759196.7,759196.7,11934,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802445,2165460.00
06/30/2017 02:00,2,0.000,ALERT,213.51,300.27,59.938,1498802403,"201051344000685","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,753323.2,753323.2,11962,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802447,2165461.00
06/30/2017 02:00,2,0.000,ALERT,213.29,299.67,59.981,1498802403,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802449,2165462.00
06/30/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1498802403,"201051344001145","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,757961.4,757961.4,11941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802450,2165463.00
06/30/2017 02:00,2,0.000,ALERT,212.83,298.77,59.975,1498802403,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,746671.1,746671.1,11938,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802452,2165464.00
06/30/2017 02:00,2,0.000,ALERT,212.38,300.27,59.928,1498802403,"274151322000088","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,958024.2,958024.2,11863,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802454,2165465.00
06/30/2017 02:00,2,0.000,ALERT,213.74,299.67,59.965,1498802403,"274151322000068","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,830577.6,830577.6,12179,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802456,2165466.00
06/30/2017 02:00,2,0.000,ALERT,212.61,299.67,59.965,1498802403,"201051344001135","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,742105.9,742105.9,11928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802458,2165467.00
06/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.981,1498802403,"201051344000594","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,761217.5,761217.5,11931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802459,2165468.00
06/30/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1498802403,"201051344001203","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,751605.6,751605.6,11968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802461,2165469.00
06/30/2017 02:00,2,0.000,ALERT,212.61,300.57,59.965,1498802403,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,974961.6,974961.6,11846,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802463,2165470.00
06/30/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1498802403,"201051344000867","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,745418.0,745418.0,11964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802465,2165471.00
06/30/2017 02:00,2,0.000,ALERT,213.06,299.97,59.970,1498802403,"201051344001093","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,749884.0,749884.0,11958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802466,2165472.00
06/30/2017 02:00,2,0.000,ALERT,213.06,300.87,59.965,1498802403,"201051344000900","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,766965.1,766965.1,11944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802468,2165473.00
06/30/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1498802403,"201051344000648","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,755010.6,755010.6,11933,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802470,2165474.00
06/30/2017 02:00,2,0.000,ALERT,213.29,301.47,59.991,1498802403,"201051344000569","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,769107.0,769107.0,11911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802472,2165475.00
06/30/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1498802403,"201051344000983","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,759665.8,759665.8,11936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802474,2165476.00
06/30/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1498802403,"201051344001158","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,744535.7,744535.7,11941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498802475,2165477.00
06/30/2017 02:00,2,0.000,ALERT,213.74,301.17,59.975,1498802403,"201051344000576","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,759099.5,759099.5,11941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802477,2165478.00
06/30/2017 02:00,2,0.000,ALERT,212.83,299.07,59.954,1498802403,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12039,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498802479,2165479.00
06/30/2017 02:15,2,0.000,ALERT,213.06,299.67,59.959,1498803303,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,758038.3,758038.3,11924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803305,2165480.00
06/30/2017 02:15,2,0.000,ALERT,212.16,299.07,59.933,1498803303,"274151322000085","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,970671.1,970671.1,11853,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803307,2165481.00
06/30/2017 02:15,2,0.000,ALERT,212.83,299.07,59.959,1498803303,"201051344000633","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,744786.8,744786.8,11974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803308,2165482.00
06/30/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1498803303,"201051344000469","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,748188.5,748188.5,11946,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803310,2165483.00
06/30/2017 02:15,2,0.000,ALERT,212.61,299.67,59.959,1498803303,"201051344000646","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,743371.1,743371.1,11941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803312,2165484.00
06/30/2017 02:15,2,0.000,ALERT,211.70,298.47,59.944,1498803303,"274151322000052","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11864,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803314,2165485.00
06/30/2017 02:15,2,0.000,ALERT,213.06,300.27,59.965,1498803303,"201051344000585","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,756063.6,756063.6,11943,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803316,2165486.00
06/30/2017 02:15,2,0.000,ALERT,212.61,299.97,59.938,1498803303,"201051344001230","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,747958.5,747958.5,11957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803318,2165487.00
06/30/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1498803303,"201051344000582","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,737349.9,737349.9,11929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803319,2165488.00
06/30/2017 02:15,2,0.000,ALERT,212.61,300.27,59.954,1498803303,"201051344000955","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,756807.3,756807.3,11950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803321,2165489.00
06/30/2017 02:15,2,0.000,ALERT,211.93,298.77,59.981,1498803303,"274151322000094","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,830014.9,830014.9,12166,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803323,2165490.00
06/30/2017 02:15,2,0.000,ALERT,212.38,300.27,59.996,1498803303,"201051344000579","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,766328.9,766328.9,11936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803325,2165491.00
06/30/2017 02:15,2,0.000,ALERT,212.83,300.57,59.917,1498803303,"201051344000890","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,750832.7,750832.7,11949,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803327,2165492.00
06/30/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1498803303,"201051344000438","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,753405.0,753405.0,11935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803328,2165493.00
06/30/2017 02:15,2,0.000,ALERT,213.06,299.37,59.954,1498803303,"201051344000417","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,684970.4,684970.4,11965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803330,2165494.00
06/30/2017 02:15,2,0.000,ALERT,212.38,299.97,59.954,1498803303,"274151322000083","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,998879.2,998879.2,11868,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803332,2165495.00
06/30/2017 02:15,2,0.000,ALERT,212.83,299.67,59.954,1498803303,"274151322000076","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11870,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803334,2165496.00
06/30/2017 02:15,2,0.000,ALERT,212.38,300.27,59.959,1498803303,"201051344000868","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,746613.8,746613.8,11950,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803336,2165497.00
06/30/2017 02:15,2,0.000,ALERT,212.38,300.57,59.959,1498803303,"274151322000095","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1055427.9,1055427.9,11881,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803337,2165498.00
06/30/2017 02:15,2,0.000,ALERT,211.03,297.87,59.954,1498803303,"201051344000988","219011344069620",0.00,11.70,0,284.04,302.37,0.0,0.0,0.000,657249.7,657249.7,11934,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803339,2165499.00
06/30/2017 02:15,2,0.000,ALERT,211.70,297.57,59.965,1498803303,"201051344001025","219011344069620",0.00,11.30,0,286.14,302.37,0.0,0.0,0.000,753430.1,753430.1,11949,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803341,2165500.00
06/30/2017 02:15,2,0.000,ALERT,211.25,297.87,59.986,1498803303,"201051344000458","219011344069620",0.00,12.30,0,286.44,302.98,0.0,0.0,0.000,758237.2,758237.2,11923,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803343,2165501.00
06/30/2017 02:15,2,0.000,ALERT,211.93,298.17,59.959,1498803303,"201051344000853","219011344069620",0.00,11.30,0,286.44,302.68,0.0,0.0,0.000,759196.7,759196.7,11936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803345,2165502.00
06/30/2017 02:15,2,0.000,ALERT,212.38,298.77,59.970,1498803303,"201051344000685","219011344069620",0.00,11.70,0,286.44,301.77,0.0,0.0,0.000,753323.2,753323.2,11964,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803347,2165503.00
06/30/2017 02:15,2,0.000,ALERT,211.70,297.57,59.965,1498803303,"201051344000917","219011344069620",0.00,12.30,0,285.24,300.87,0.0,0.0,0.000,749964.5,749964.5,11952,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803349,2165504.00
06/30/2017 02:15,2,0.000,ALERT,212.16,299.07,59.970,1498803303,"201051344001145","219011344069620",0.00,11.30,0,287.05,302.37,0.0,0.0,0.000,757961.4,757961.4,11943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803350,2165505.00
06/30/2017 02:15,2,0.000,ALERT,211.93,297.57,60.028,1498803303,"201051344000651","219011344069620",0.00,10.70,0,285.84,301.17,0.0,0.0,0.000,746671.1,746671.1,11940,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803352,2165506.00
06/30/2017 02:15,2,0.000,ALERT,210.80,297.87,59.954,1498803303,"274151322000088","219011344069620",0.00,12.70,0,286.14,301.77,0.0,0.0,0.000,958024.2,958024.2,11865,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803354,2165507.00
06/30/2017 02:15,2,0.000,ALERT,211.93,297.26,59.975,1498803303,"274151322000068","219011344069620",0.00,13.00,0,285.54,300.57,0.0,0.0,0.000,830577.6,830577.6,12181,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803356,2165508.00
06/30/2017 02:15,2,0.000,ALERT,211.48,298.17,59.986,1498803303,"201051344001135","219011344069620",0.00,11.30,0,286.74,302.07,0.0,0.0,0.000,742105.9,742105.9,11930,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803358,2165509.00
06/30/2017 02:15,2,0.000,ALERT,211.03,298.77,59.975,1498803303,"201051344000594","219011344069620",0.00,11.70,0,286.14,302.98,0.0,0.0,0.000,761217.5,761217.5,11933,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803359,2165510.00
06/30/2017 02:15,2,0.000,ALERT,211.93,298.47,59.970,1498803303,"201051344001203","219011344069620",0.00,11.30,0,286.44,303.28,0.0,0.0,0.000,751605.6,751605.6,11970,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803361,2165511.00
06/30/2017 02:15,2,0.000,ALERT,211.03,298.17,59.970,1498803303,"274151322000054","219011344069620",0.00,12.70,0,286.14,302.07,0.0,0.0,0.000,974961.6,974961.6,11848,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803363,2165512.00
06/30/2017 02:15,2,0.000,ALERT,211.48,297.87,59.965,1498803303,"201051344000867","219011344069620",0.00,12.00,0,286.14,302.37,0.0,0.0,0.000,745418.0,745418.0,11966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803365,2165513.00
06/30/2017 02:15,2,0.000,ALERT,211.93,298.47,59.970,1498803303,"201051344001093","219011344069620",0.00,12.30,0,286.14,301.47,0.0,0.0,0.000,749884.0,749884.0,11960,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803367,2165514.00
06/30/2017 02:15,2,0.000,ALERT,211.25,298.47,59.965,1498803303,"201051344000900","219011344069620",0.00,11.30,0,286.14,302.07,0.0,0.0,0.000,766965.1,766965.1,11946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803368,2165515.00
06/30/2017 02:15,2,0.000,ALERT,211.48,297.57,59.954,1498803303,"201051344000648","219011344069620",0.00,11.00,0,285.84,302.68,0.0,0.0,0.000,755010.6,755010.6,11935,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498803370,2165516.00
06/30/2017 02:15,2,0.000,ALERT,211.48,298.77,59.975,1498803303,"201051344000569","219011344069620",0.00,11.30,0,287.05,302.98,0.0,0.0,0.000,769107.0,769107.0,11913,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803372,2165517.00
06/30/2017 02:15,2,0.000,ALERT,211.25,298.17,59.959,1498803303,"201051344000983","219011344069620",0.00,11.70,0,286.74,302.68,0.0,0.0,0.000,759665.8,759665.8,11938,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803374,2165518.00
06/30/2017 02:15,2,0.000,ALERT,211.48,298.17,59.975,1498803303,"201051344001158","219011344069620",0.00,11.00,0,285.84,301.77,0.0,0.0,0.000,744535.7,744535.7,11943,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803376,2165519.00
06/30/2017 02:15,2,0.000,ALERT,211.93,298.77,59.965,1498803303,"201051344000576","219011344069620",0.00,11.30,0,286.44,302.68,0.0,0.0,0.000,759099.5,759099.5,11943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803377,2165520.00
06/30/2017 02:15,2,0.000,ALERT,211.25,296.96,59.944,1498803303,"274151322000087","219011344069620",0.00,12.70,0,285.54,301.47,0.0,0.0,0.000,948814.7,948814.7,12041,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498803379,2165521.00
06/30/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1498804203,"201051344000645","219011344069620",0.00,12.00,0,286.14,301.77,0.0,0.0,0.000,758038.3,758038.3,11926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804205,2165522.00
06/30/2017 02:30,2,0.000,ALERT,212.61,299.67,59.949,1498804203,"274151322000085","219011344069620",0.00,12.70,0,286.14,303.88,0.0,0.0,0.000,970671.1,970671.1,11855,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804207,2165523.00
06/30/2017 02:30,2,0.000,ALERT,213.29,299.67,59.959,1498804203,"201051344000633","219011344069620",0.00,11.30,0,284.64,301.17,0.0,0.0,0.000,744786.8,744786.8,11976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804209,2165524.00
06/30/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1498804203,"201051344000469","219011344069620",0.00,11.00,0,285.54,301.47,0.0,0.0,0.000,748188.5,748188.5,11948,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804210,2165525.00
06/30/2017 02:30,2,0.000,ALERT,212.61,299.67,59.975,1498804203,"201051344000646","219011344069620",0.00,11.70,0,285.84,301.17,0.0,0.0,0.000,743371.1,743371.1,11943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804212,2165526.00
06/30/2017 02:30,2,0.000,ALERT,212.38,300.57,59.938,1498804203,"274151322000052","219011344069620",0.00,12.70,0,285.84,304.48,0.0,0.0,0.000,1009069.9,1009069.9,11866,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804214,2165527.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1498804203,"201051344000585","219011344069620",0.00,12.00,0,285.84,301.77,0.0,0.0,0.000,756063.6,756063.6,11945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804216,2165528.00
06/30/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1498804203,"201051344001230","219011344069620",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,747958.5,747958.5,11959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804218,2165529.00
06/30/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1498804203,"201051344000582","219011344069620",0.00,11.30,0,287.05,302.37,0.0,0.0,0.000,737349.9,737349.9,11931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804219,2165530.00
06/30/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1498804203,"201051344000955","219011344069620",0.00,12.00,0,286.44,301.47,0.0,0.0,0.000,756807.3,756807.3,11952,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804221,2165531.00
06/30/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1498804203,"274151322000094","219011344069620",0.00,12.00,0,285.54,303.58,0.0,0.0,0.000,830014.9,830014.9,12168,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804223,2165532.00
06/30/2017 02:30,2,0.000,ALERT,212.83,300.57,59.938,1498804203,"201051344000579","219011344069620",0.00,12.00,0,287.05,302.37,0.0,0.0,0.000,766328.9,766328.9,11938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804225,2165533.00
06/30/2017 02:30,2,0.000,ALERT,212.61,300.27,59.970,1498804203,"201051344000890","219011344069620",0.00,12.00,0,287.05,302.68,0.0,0.0,0.000,750832.7,750832.7,11951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804227,2165534.00
