ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1498804203,"201051344000438","219011344069620",0.00,11.70,0,286.74,301.77,0.0,0.0,0.000,753405.0,753405.0,11937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804228,2165535.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1498804203,"201051344000417","219011344069620",0.00,12.00,0,285.84,301.17,0.0,0.0,0.000,684970.4,684970.4,11967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804230,2165536.00
06/30/2017 02:30,2,0.000,ALERT,212.83,300.57,59.959,1498804203,"274151322000083","219011344069620",0.00,12.30,0,286.44,304.78,0.0,0.0,0.000,998879.2,998879.2,11870,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804232,2165537.00
06/30/2017 02:30,2,0.000,ALERT,213.29,300.27,59.959,1498804203,"274151322000076","219011344069620",0.00,12.30,0,285.84,303.88,0.0,0.0,0.000,1065714.4,1065714.4,11872,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804234,2165538.00
06/30/2017 02:30,2,0.000,ALERT,212.83,300.87,59.965,1498804203,"201051344000868","219011344069620",0.00,11.70,0,287.05,302.68,0.0,0.0,0.000,746613.8,746613.8,11952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804236,2165539.00
06/30/2017 02:30,2,0.000,ALERT,212.61,300.87,59.996,1498804203,"274151322000095","219011344069620",0.00,12.00,0,286.14,305.08,0.0,0.0,0.000,1055427.9,1055427.9,11883,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804238,2165540.00
06/30/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1498804203,"201051344000988","219011344069620",0.00,12.00,0,293.96,301.47,0.0,0.0,0.000,657249.7,657249.7,11936,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804239,2165541.00
06/30/2017 02:30,2,0.000,ALERT,212.83,299.07,59.970,1498804203,"201051344001025","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,753430.1,753430.1,11951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804241,2165542.00
06/30/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1498804203,"201051344000458","219011344069620",0.00,12.70,0,295.76,302.37,0.0,0.0,0.000,758237.2,758237.2,11925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804243,2165543.00
06/30/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1498804203,"201051344000853","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,759196.7,759196.7,11938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804245,2165544.00
06/30/2017 02:30,2,0.000,ALERT,213.29,299.67,59.965,1498804203,"201051344000685","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,753323.2,753323.2,11966,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804246,2165545.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1498804203,"201051344000917","219011344069620",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,749964.5,749964.5,11954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804248,2165546.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1498804203,"201051344001145","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,757961.4,757961.4,11945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804250,2165547.00
06/30/2017 02:30,2,0.000,ALERT,212.83,298.77,59.970,1498804203,"201051344000651","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,746671.1,746671.1,11942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804252,2165548.00
06/30/2017 02:30,2,0.000,ALERT,212.38,299.37,59.944,1498804203,"274151322000088","219011344069620",0.00,12.70,0,296.36,303.88,0.0,0.0,0.000,958024.2,958024.2,11867,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804254,2165549.00
06/30/2017 02:30,2,0.000,ALERT,213.29,298.47,59.959,1498804203,"274151322000068","219011344069620",0.00,13.00,0,296.06,302.98,0.0,0.0,0.000,830577.6,830577.6,12183,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804256,2165550.00
06/30/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1498804203,"201051344001135","219011344069620",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,742105.9,742105.9,11932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804258,2165551.00
06/30/2017 02:30,2,0.000,ALERT,212.38,300.27,59.986,1498804203,"201051344000594","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,761217.5,761217.5,11935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804259,2165552.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.67,59.975,1498804203,"201051344001203","219011344069620",0.00,11.70,0,296.36,302.98,0.0,0.0,0.000,751605.6,751605.6,11972,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804261,2165553.00
06/30/2017 02:30,2,0.000,ALERT,212.61,299.67,59.965,1498804203,"274151322000054","219011344069620",0.00,13.00,0,296.66,304.48,0.0,0.0,0.000,974961.6,974961.6,11850,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804263,2165554.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.67,59.996,1498804203,"201051344000867","219011344069620",0.00,12.30,0,295.46,302.07,0.0,0.0,0.000,745418.0,745418.0,11968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804265,2165555.00
06/30/2017 02:30,2,0.000,ALERT,212.83,299.67,59.959,1498804203,"201051344001093","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,749884.0,749884.0,11962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804267,2165556.00
06/30/2017 02:30,2,0.000,ALERT,213.06,300.57,59.996,1498804203,"201051344000900","219011344069620",0.00,11.70,0,295.76,301.77,0.0,0.0,0.000,766965.1,766965.1,11948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804269,2165557.00
06/30/2017 02:30,2,0.000,ALERT,213.06,299.37,59.965,1498804203,"201051344000648","219011344069620",0.00,11.00,0,295.76,301.77,0.0,0.0,0.000,755010.6,755010.6,11937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804270,2165558.00
06/30/2017 02:30,2,0.000,ALERT,213.06,300.87,59.954,1498804203,"201051344000569","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,769107.0,769107.0,11915,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804272,2165559.00
06/30/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1498804203,"201051344000983","219011344069620",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,759665.8,759665.8,11940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804274,2165560.00
06/30/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1498804203,"201051344001158","219011344069620",0.00,11.30,0,295.46,301.47,0.0,0.0,0.000,744535.7,744535.7,11945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804276,2165561.00
06/30/2017 02:30,2,0.000,ALERT,213.29,300.57,59.970,1498804203,"201051344000576","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,759099.5,759099.5,11945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498804278,2165562.00
06/30/2017 02:30,2,0.000,ALERT,212.61,299.37,59.965,1498804203,"274151322000087","219011344069620",0.00,13.00,0,295.46,303.88,0.0,0.0,0.000,948814.7,948814.7,12043,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498804279,2165563.00
06/30/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1498805103,"201051344000645","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,758038.3,758038.3,11928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805105,2165564.00
06/30/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1498805103,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,970671.1,970671.1,11857,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805107,2165565.00
06/30/2017 02:45,2,0.000,ALERT,213.51,299.97,59.981,1498805103,"201051344000633","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,744786.8,744786.8,11978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805109,2165566.00
06/30/2017 02:45,2,0.000,ALERT,212.83,299.97,59.970,1498805103,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,748188.5,748188.5,11950,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805110,2165567.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1498805103,"201051344000646","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,743371.1,743371.1,11945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805112,2165568.00
06/30/2017 02:45,2,0.000,ALERT,212.38,299.37,59.965,1498805103,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1009069.9,1009069.9,11868,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805114,2165569.00
06/30/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1498805103,"201051344000585","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,756063.6,756063.6,11947,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805116,2165570.00
06/30/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1498805103,"201051344001230","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,747958.5,747958.5,11961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805117,2165571.00
06/30/2017 02:45,2,0.000,ALERT,213.74,301.77,59.975,1498805103,"201051344000582","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,737349.9,737349.9,11933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805119,2165572.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.996,1498805103,"201051344000955","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,756807.3,756807.3,11954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805121,2165573.00
06/30/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1498805103,"274151322000094","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,830014.9,830014.9,12170,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805123,2165574.00
06/30/2017 02:45,2,0.000,ALERT,212.83,301.17,60.007,1498805103,"201051344000579","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,766328.9,766328.9,11940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805125,2165575.00
06/30/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1498805103,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,750832.7,750832.7,11953,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805126,2165576.00
06/30/2017 02:45,2,0.000,ALERT,213.06,300.57,60.002,1498805103,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,753405.0,753405.0,11939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805128,2165577.00
06/30/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1498805103,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,684970.4,684970.4,11969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805130,2165578.00
06/30/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1498805103,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,998879.2,998879.2,11872,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805132,2165579.00
06/30/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1498805103,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1065714.4,1065714.4,11874,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805134,2165580.00
06/30/2017 02:45,2,0.000,ALERT,212.83,300.87,59.928,1498805103,"201051344000868","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,746613.8,746613.8,11954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805136,2165581.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.954,1498805103,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1055427.9,1055427.9,11885,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805137,2165582.00
06/30/2017 02:45,2,0.000,ALERT,212.83,300.87,59.991,1498805103,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,657249.7,657249.7,11938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805139,2165583.00
06/30/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1498805103,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,753430.1,753430.1,11953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805141,2165584.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1498805103,"201051344000458","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,758237.2,758237.2,11927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805143,2165585.00
06/30/2017 02:45,2,0.000,ALERT,213.51,300.57,59.970,1498805103,"201051344000853","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,759196.7,759196.7,11940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805145,2165586.00
06/30/2017 02:45,2,0.000,ALERT,213.29,300.27,59.959,1498805103,"201051344000685","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,753323.2,753323.2,11968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805146,2165587.00
06/30/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1498805103,"201051344000917","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,749964.5,749964.5,11956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805148,2165588.00
06/30/2017 02:45,2,0.000,ALERT,213.29,300.87,59.970,1498805103,"201051344001145","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,757961.4,757961.4,11947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805150,2165589.00
06/30/2017 02:45,2,0.000,ALERT,213.06,299.67,59.959,1498805103,"201051344000651","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,746671.1,746671.1,11944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805152,2165590.00
06/30/2017 02:45,2,0.000,ALERT,212.38,299.97,59.965,1498805103,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,958024.2,958024.2,11869,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805154,2165591.00
06/30/2017 02:45,2,0.000,ALERT,213.29,298.77,59.959,1498805103,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,830577.6,830577.6,12185,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805155,2165592.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.27,59.965,1498805103,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,742105.9,742105.9,11934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498805157,2165593.00
06/30/2017 02:45,2,0.000,ALERT,212.38,300.87,59.986,1498805103,"201051344000594","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,761217.5,761217.5,11937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805159,2165594.00
06/30/2017 02:45,2,0.000,ALERT,213.29,300.57,59.949,1498805103,"201051344001203","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,751605.6,751605.6,11974,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805161,2165595.00
06/30/2017 02:45,2,0.000,ALERT,212.38,299.97,59.959,1498805103,"274151322000054","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,974961.6,974961.6,11852,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805163,2165596.00
06/30/2017 02:45,2,0.000,ALERT,213.06,300.27,59.965,1498805103,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,745418.0,745418.0,11970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805164,2165597.00
06/30/2017 02:45,2,0.000,ALERT,213.06,300.57,60.007,1498805103,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,749884.0,749884.0,11964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805166,2165598.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.27,59.922,1498805103,"201051344000900","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,766965.1,766965.1,11950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805168,2165599.00
06/30/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1498805103,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,755010.6,755010.6,11939,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805170,2165600.00
06/30/2017 02:45,2,0.000,ALERT,213.06,301.17,59.970,1498805103,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,769107.0,769107.0,11917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805171,2165601.00
06/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.981,1498805103,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,759665.8,759665.8,11942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805173,2165602.00
06/30/2017 02:45,2,0.000,ALERT,212.83,299.97,59.928,1498805103,"201051344001158","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,744535.7,744535.7,11947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805175,2165603.00
06/30/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1498805103,"201051344000576","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,759099.5,759099.5,11947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805177,2165604.00
06/30/2017 02:45,2,0.000,ALERT,212.61,298.77,59.986,1498805103,"274151322000087","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,948814.7,948814.7,12045,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498805179,2165605.00
06/30/2017 03:00,2,0.000,ALERT,212.83,299.67,59.991,1498806003,"201051344000645","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,758038.3,758038.3,11930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806005,2165606.00
06/30/2017 03:00,2,0.000,ALERT,212.16,298.77,59.970,1498806003,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,970671.1,970671.1,11859,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806007,2165607.00
06/30/2017 03:00,2,0.000,ALERT,213.06,299.37,59.981,1498806003,"201051344000633","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,744786.8,744786.8,11980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806009,2165608.00
06/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1498806003,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,748188.5,748188.5,11952,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806010,2165609.00
06/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1498806003,"201051344000646","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,743371.1,743371.1,11947,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806012,2165610.00
06/30/2017 03:00,2,0.000,ALERT,211.93,299.07,59.975,1498806003,"274151322000052","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,1009069.9,1009069.9,11870,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806014,2165611.00
06/30/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1498806003,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,756063.6,756063.6,11949,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806016,2165612.00
06/30/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1498806003,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,747958.5,747958.5,11963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806017,2165613.00
06/30/2017 03:00,2,0.000,ALERT,213.51,301.47,59.981,1498806003,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,737349.9,737349.9,11935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806019,2165614.00
06/30/2017 03:00,2,0.000,ALERT,212.61,300.57,60.002,1498806003,"201051344000955","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,756807.3,756807.3,11956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806021,2165615.00
06/30/2017 03:00,2,0.000,ALERT,212.16,298.77,59.981,1498806003,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,830014.9,830014.9,12172,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806023,2165616.00
06/30/2017 03:00,2,0.000,ALERT,212.61,300.27,59.991,1498806003,"201051344000579","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,766328.9,766328.9,11942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806025,2165617.00
06/30/2017 03:00,2,0.000,ALERT,212.83,300.87,59.991,1498806003,"201051344000890","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,750832.7,750832.7,11955,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806026,2165618.00
06/30/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1498806003,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806028,2165619.00
06/30/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1498806003,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,684970.4,684970.4,11971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806030,2165620.00
06/30/2017 03:00,2,0.000,ALERT,212.38,300.27,59.991,1498806003,"274151322000083","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,998879.2,998879.2,11874,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806032,2165621.00
06/30/2017 03:00,2,0.000,ALERT,212.61,299.37,59.975,1498806003,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1065714.4,1065714.4,11876,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806034,2165622.00
06/30/2017 03:00,2,0.000,ALERT,212.38,300.57,59.991,1498806003,"201051344000868","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,746613.8,746613.8,11956,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806035,2165623.00
06/30/2017 03:00,2,0.000,ALERT,212.16,300.57,60.034,1498806003,"274151322000095","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1055427.9,1055427.9,11887,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806037,2165624.00
06/30/2017 03:00,2,0.000,ALERT,212.38,299.67,60.018,1498806003,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,657249.7,657249.7,11940,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806039,2165625.00
06/30/2017 03:00,2,0.000,ALERT,213.06,299.97,60.002,1498806003,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,753430.1,753430.1,11955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806041,2165626.00
06/30/2017 03:00,2,0.000,ALERT,212.38,299.97,59.991,1498806003,"201051344000458","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,758237.2,758237.2,11929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806043,2165627.00
06/30/2017 03:00,2,0.000,ALERT,213.06,299.97,59.991,1498806003,"201051344000853","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,759196.7,759196.7,11942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806045,2165628.00
06/30/2017 03:00,2,0.000,ALERT,213.06,300.57,60.002,1498806003,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,753323.2,753323.2,11970,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806047,2165629.00
06/30/2017 03:00,2,0.000,ALERT,213.06,299.97,59.986,1498806003,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806049,2165630.00
06/30/2017 03:00,2,0.000,ALERT,213.29,300.87,59.959,1498806003,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,757961.4,757961.4,11949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806051,2165631.00
06/30/2017 03:00,2,0.000,ALERT,212.83,299.37,59.986,1498806003,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,746671.1,746671.1,11946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806052,2165632.00
06/30/2017 03:00,2,0.000,ALERT,211.93,299.97,59.991,1498806003,"274151322000088","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,958024.2,958024.2,11871,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806054,2165633.00
06/30/2017 03:00,2,0.000,ALERT,212.83,298.77,59.975,1498806003,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,830577.6,830577.6,12187,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806056,2165634.00
06/30/2017 03:00,2,0.000,ALERT,212.38,299.97,59.975,1498806003,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,742105.9,742105.9,11936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806058,2165635.00
06/30/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1498806003,"201051344000594","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,761217.5,761217.5,11939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806059,2165636.00
06/30/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1498806003,"201051344001203","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,751605.6,751605.6,11976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806061,2165637.00
06/30/2017 03:00,2,0.000,ALERT,211.93,299.37,59.975,1498806003,"274151322000054","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,974961.6,974961.6,11854,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806063,2165638.00
06/30/2017 03:00,2,0.000,ALERT,212.83,299.67,59.970,1498806003,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,745418.0,745418.0,11972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806065,2165639.00
06/30/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1498806003,"201051344001093","219011344069620",0.00,12.70,0,298.77,301.77,0.0,0.0,0.000,749884.0,749884.0,11966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806067,2165640.00
06/30/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1498806003,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,766965.1,766965.1,11952,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806068,2165641.00
06/30/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1498806003,"201051344000648","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,755010.6,755010.6,11941,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806070,2165642.00
06/30/2017 03:00,2,0.000,ALERT,212.38,300.27,59.970,1498806003,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,769107.0,769107.0,11919,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806072,2165643.00
06/30/2017 03:00,2,0.000,ALERT,212.61,300.27,59.975,1498806003,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,759665.8,759665.8,11944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806074,2165644.00
06/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1498806003,"201051344001158","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,744535.7,744535.7,11949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806076,2165645.00
06/30/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1498806003,"201051344000576","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,759099.5,759099.5,11949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806077,2165646.00
06/30/2017 03:00,2,0.000,ALERT,212.61,299.07,60.002,1498806003,"274151322000087","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,948814.7,948814.7,12047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806079,2165647.00
06/30/2017 03:15,2,0.000,ALERT,213.29,300.27,59.965,1498806903,"201051344000645","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,758038.3,758038.3,11932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806905,2165648.00
06/30/2017 03:15,2,0.000,ALERT,212.61,299.67,59.954,1498806903,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,970671.1,970671.1,11861,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806907,2165649.00
06/30/2017 03:15,2,0.000,ALERT,213.29,300.27,59.965,1498806903,"201051344000633","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,744786.8,744786.8,11982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806909,2165650.00
06/30/2017 03:15,2,0.000,ALERT,213.06,300.57,59.959,1498806903,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,748188.5,748188.5,11954,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806911,2165651.00
06/30/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1498806903,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,743371.1,743371.1,11949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806913,2165652.00
06/30/2017 03:15,2,0.000,ALERT,212.38,300.87,59.949,1498806903,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11872,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806914,2165653.00
06/30/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1498806903,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,756063.6,756063.6,11951,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806916,2165654.00
06/30/2017 03:15,2,0.000,ALERT,213.06,300.87,59.954,1498806903,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,747958.5,747958.5,11965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806918,2165655.00
06/30/2017 03:15,2,0.000,ALERT,213.51,301.17,59.928,1498806903,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,737349.9,737349.9,11937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806920,2165656.00
06/30/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1498806903,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,756807.3,756807.3,11958,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806922,2165657.00
06/30/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1498806903,"274151322000094","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,830014.9,830014.9,12174,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806924,2165658.00
06/30/2017 03:15,2,0.000,ALERT,212.83,301.17,59.933,1498806903,"201051344000579","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,766328.9,766328.9,11944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806925,2165659.00
06/30/2017 03:15,2,0.000,ALERT,212.83,300.87,59.954,1498806903,"201051344000890","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,750832.7,750832.7,11957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806927,2165660.00
06/30/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1498806903,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,753405.0,753405.0,11943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806929,2165661.00
06/30/2017 03:15,2,0.000,ALERT,213.29,299.67,59.965,1498806903,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,684970.4,684970.4,11973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806931,2165662.00
06/30/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1498806903,"274151322000083","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,998879.2,998879.2,11876,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806932,2165663.00
06/30/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1498806903,"274151322000076","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1065714.4,1065714.4,11878,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806934,2165664.00
06/30/2017 03:15,2,0.000,ALERT,212.83,301.17,59.959,1498806903,"201051344000868","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,746613.8,746613.8,11958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806936,2165665.00
06/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.954,1498806903,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11889,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806938,2165666.00
06/30/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1498806903,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,657249.7,657249.7,11942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806940,2165667.00
06/30/2017 03:15,2,0.000,ALERT,212.83,299.37,59.954,1498806903,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,753430.1,753430.1,11957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806942,2165668.00
06/30/2017 03:15,2,0.000,ALERT,212.83,300.57,59.959,1498806903,"201051344000458","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,758237.2,758237.2,11931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806944,2165669.00
06/30/2017 03:15,2,0.000,ALERT,213.51,300.27,59.991,1498806903,"201051344000853","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,759196.7,759196.7,11944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806945,2165670.00
06/30/2017 03:15,2,0.000,ALERT,213.29,300.27,59.954,1498806903,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,753323.2,753323.2,11972,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806947,2165671.00
06/30/2017 03:15,2,0.000,ALERT,213.29,299.97,59.959,1498806903,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11960,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806949,2165672.00
06/30/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1498806903,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,757961.4,757961.4,11951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806951,2165673.00
06/30/2017 03:15,2,0.000,ALERT,213.06,299.67,59.970,1498806903,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,746671.1,746671.1,11948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806953,2165674.00
06/30/2017 03:15,2,0.000,ALERT,212.38,300.27,59.949,1498806903,"274151322000088","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,958024.2,958024.2,11873,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806955,2165675.00
06/30/2017 03:15,2,0.000,ALERT,213.29,299.37,59.944,1498806903,"274151322000068","219011344069620",0.00,13.70,0,297.57,300.57,0.0,0.0,0.000,830577.6,830577.6,12189,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806956,2165676.00
06/30/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1498806903,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,742105.9,742105.9,11938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498806958,2165677.00
06/30/2017 03:15,2,0.000,ALERT,212.61,301.17,59.954,1498806903,"201051344000594","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,761217.5,761217.5,11941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806960,2165678.00
