ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 03:15,2,0.000,ALERT,213.06,299.97,59.954,1498806903,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,751605.6,751605.6,11978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806962,2165679.00
06/30/2017 03:15,2,0.000,ALERT,212.61,301.17,59.959,1498806903,"274151322000054","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,974961.6,974961.6,11856,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806964,2165680.00
06/30/2017 03:15,2,0.000,ALERT,213.06,299.97,59.959,1498806903,"201051344000867","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,745418.0,745418.0,11974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806966,2165681.00
06/30/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1498806903,"201051344001093","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,749884.0,749884.0,11968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806968,2165682.00
06/30/2017 03:15,2,0.000,ALERT,212.83,300.27,59.970,1498806903,"201051344000900","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,766965.1,766965.1,11954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806970,2165683.00
06/30/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1498806903,"201051344000648","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,755010.6,755010.6,11943,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806971,2165684.00
06/30/2017 03:15,2,0.000,ALERT,212.83,300.87,60.002,1498806903,"201051344000569","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,769107.0,769107.0,11921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806973,2165685.00
06/30/2017 03:15,2,0.000,ALERT,212.83,300.57,59.986,1498806903,"201051344000983","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,759665.8,759665.8,11946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806975,2165686.00
06/30/2017 03:15,2,0.000,ALERT,212.83,299.97,59.959,1498806903,"201051344001158","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,744535.7,744535.7,11951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806977,2165687.00
06/30/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1498806903,"201051344000576","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,759099.5,759099.5,11951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806978,2165688.00
06/30/2017 03:15,2,0.000,ALERT,212.83,299.67,59.922,1498806903,"274151322000087","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,948814.7,948814.7,12049,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498806980,2165689.00
06/30/2017 03:30,2,0.000,ALERT,213.29,300.27,59.981,1498807803,"201051344000645","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,758038.3,758038.3,11934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807805,2165690.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1498807803,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,970671.1,970671.1,11863,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807807,2165691.00
06/30/2017 03:30,2,0.000,ALERT,213.06,299.67,59.970,1498807803,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,744786.8,744786.8,11984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807809,2165692.00
06/30/2017 03:30,2,0.000,ALERT,212.83,300.27,60.007,1498807803,"201051344000469","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,748188.5,748188.5,11956,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807811,2165693.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.981,1498807803,"201051344000646","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,743371.1,743371.1,11951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807812,2165694.00
06/30/2017 03:30,2,0.000,ALERT,212.38,299.07,59.986,1498807803,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11874,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807814,2165695.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1498807803,"201051344000585","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,756063.6,756063.6,11953,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807816,2165696.00
06/30/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1498807803,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,747958.5,747958.5,11967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807818,2165697.00
06/30/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1498807803,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,737349.9,737349.9,11939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807820,2165698.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1498807803,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,756807.3,756807.3,11960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807821,2165699.00
06/30/2017 03:30,2,0.000,ALERT,212.61,299.67,59.986,1498807803,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,830014.9,830014.9,12176,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807823,2165700.00
06/30/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1498807803,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,766328.9,766328.9,11946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807825,2165701.00
06/30/2017 03:30,2,0.000,ALERT,212.83,301.17,59.991,1498807803,"201051344000890","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,750832.7,750832.7,11959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807827,2165702.00
06/30/2017 03:30,2,0.000,ALERT,213.29,300.87,59.986,1498807803,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807829,2165703.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.27,60.002,1498807803,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,684970.4,684970.4,11975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807830,2165704.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.27,59.991,1498807803,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,998879.2,998879.2,11878,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807832,2165705.00
06/30/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1498807803,"274151322000076","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11880,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807834,2165706.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1498807803,"201051344000868","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,746613.8,746613.8,11960,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807836,2165707.00
06/30/2017 03:30,2,0.000,ALERT,212.61,301.17,59.996,1498807803,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1055427.9,1055427.9,11891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807838,2165708.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.27,60.018,1498807803,"201051344000988","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,657249.7,657249.7,11944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807839,2165709.00
06/30/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1498807803,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,753430.1,753430.1,11959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807841,2165710.00
06/30/2017 03:30,2,0.000,ALERT,212.83,300.87,59.975,1498807803,"201051344000458","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,758237.2,758237.2,11933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807843,2165711.00
06/30/2017 03:30,2,0.000,ALERT,213.29,300.57,60.028,1498807803,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,759196.7,759196.7,11946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807845,2165712.00
06/30/2017 03:30,2,0.000,ALERT,213.29,300.57,60.007,1498807803,"201051344000685","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,753323.2,753323.2,11974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807847,2165713.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.27,59.949,1498807803,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807848,2165714.00
06/30/2017 03:30,2,0.000,ALERT,213.29,300.87,59.986,1498807803,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,757961.4,757961.4,11953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807850,2165715.00
06/30/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1498807803,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,746671.1,746671.1,11950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807852,2165716.00
06/30/2017 03:30,2,0.000,ALERT,212.38,299.97,59.986,1498807803,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,958024.2,958024.2,11875,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807854,2165717.00
06/30/2017 03:30,2,0.000,ALERT,213.29,299.07,59.975,1498807803,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,830577.6,830577.6,12191,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807855,2165718.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.986,1498807803,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,742105.9,742105.9,11940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807857,2165719.00
06/30/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1498807803,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,761217.5,761217.5,11943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807859,2165720.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1498807803,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,751605.6,751605.6,11980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807861,2165721.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1498807803,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,974961.6,974961.6,11858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807863,2165722.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1498807803,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,745418.0,745418.0,11976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807864,2165723.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.87,59.975,1498807803,"201051344001093","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,749884.0,749884.0,11970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807866,2165724.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.981,1498807803,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,766965.1,766965.1,11956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807868,2165725.00
06/30/2017 03:30,2,0.000,ALERT,212.83,299.97,59.975,1498807803,"201051344000648","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,755010.6,755010.6,11945,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807870,2165726.00
06/30/2017 03:30,2,0.000,ALERT,212.61,300.87,59.975,1498807803,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,769107.0,769107.0,11923,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807872,2165727.00
06/30/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1498807803,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,759665.8,759665.8,11948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807873,2165728.00
06/30/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1498807803,"201051344001158","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,744535.7,744535.7,11953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807875,2165729.00
06/30/2017 03:30,2,0.000,ALERT,213.06,300.87,59.975,1498807803,"201051344000576","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,759099.5,759099.5,11953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498807877,2165730.00
06/30/2017 03:30,2,0.000,ALERT,212.83,299.97,59.944,1498807803,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12051,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498807879,2165731.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.27,60.002,1498808703,"201051344000645","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,758038.3,758038.3,11936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808705,2165732.00
06/30/2017 03:45,2,0.000,ALERT,212.38,300.27,59.996,1498808703,"274151322000085","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,970671.1,970671.1,11865,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808707,2165733.00
06/30/2017 03:45,2,0.000,ALERT,213.51,300.27,60.012,1498808703,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,744786.8,744786.8,11986,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808709,2165734.00
06/30/2017 03:45,2,0.000,ALERT,212.83,300.27,60.028,1498808703,"201051344000469","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,748188.5,748188.5,11958,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808710,2165735.00
06/30/2017 03:45,2,0.000,ALERT,212.83,300.57,60.007,1498808703,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,743371.1,743371.1,11953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808712,2165736.00
06/30/2017 03:45,2,0.000,ALERT,211.93,299.37,59.991,1498808703,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11876,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808714,2165737.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.57,60.039,1498808703,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,756063.6,756063.6,11955,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808716,2165738.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.87,60.034,1498808703,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,747958.5,747958.5,11969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808718,2165739.00
06/30/2017 03:45,2,0.000,ALERT,213.51,301.47,60.002,1498808703,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,737349.9,737349.9,11941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808720,2165740.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.57,60.044,1498808703,"201051344000955","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,756807.3,756807.3,11962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808722,2165741.00
06/30/2017 03:45,2,0.000,ALERT,212.38,299.37,60.034,1498808703,"274151322000094","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,830014.9,830014.9,12178,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808723,2165742.00
06/30/2017 03:45,2,0.000,ALERT,212.38,300.87,60.002,1498808703,"201051344000579","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,766328.9,766328.9,11948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808725,2165743.00
06/30/2017 03:45,2,0.000,ALERT,212.83,301.47,59.975,1498808703,"201051344000890","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,750832.7,750832.7,11961,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808727,2165744.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.57,60.007,1498808703,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,753405.0,753405.0,11947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808729,2165745.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1498808703,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,684970.4,684970.4,11977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808730,2165746.00
06/30/2017 03:45,2,0.000,ALERT,212.38,300.27,60.007,1498808703,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,998879.2,998879.2,11880,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808732,2165747.00
06/30/2017 03:45,2,0.000,ALERT,213.06,299.97,59.996,1498808703,"274151322000076","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11882,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808734,2165748.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1498808703,"201051344000868","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,746613.8,746613.8,11962,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808736,2165749.00
06/30/2017 03:45,2,0.000,ALERT,212.38,301.17,60.002,1498808703,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1055427.9,1055427.9,11893,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808738,2165750.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.57,60.002,1498808703,"201051344000988","219011344069620",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,657249.7,657249.7,11946,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808740,2165751.00
06/30/2017 03:45,2,0.000,ALERT,212.83,299.97,60.007,1498808703,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,753430.1,753430.1,11961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808741,2165752.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.57,60.002,1498808703,"201051344000458","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,758237.2,758237.2,11935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808743,2165753.00
06/30/2017 03:45,2,0.000,ALERT,213.29,300.57,59.996,1498808703,"201051344000853","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,759196.7,759196.7,11948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808745,2165754.00
06/30/2017 03:45,2,0.000,ALERT,213.29,300.87,60.002,1498808703,"201051344000685","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,753323.2,753323.2,11976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808747,2165755.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.57,60.007,1498808703,"201051344000917","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,749964.5,749964.5,11964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808748,2165756.00
06/30/2017 03:45,2,0.000,ALERT,213.51,301.17,59.991,1498808703,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,757961.4,757961.4,11955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808750,2165757.00
06/30/2017 03:45,2,0.000,ALERT,213.06,299.97,60.002,1498808703,"201051344000651","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,746671.1,746671.1,11952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808752,2165758.00
06/30/2017 03:45,2,0.000,ALERT,211.70,299.67,59.986,1498808703,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,958024.2,958024.2,11877,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808754,2165759.00
06/30/2017 03:45,2,0.000,ALERT,212.83,299.07,60.028,1498808703,"274151322000068","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,830577.6,830577.6,12193,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808756,2165760.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.57,59.975,1498808703,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,742105.9,742105.9,11942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808757,2165761.00
06/30/2017 03:45,2,0.000,ALERT,212.38,301.17,60.002,1498808703,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,761217.5,761217.5,11945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808759,2165762.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.57,59.991,1498808703,"201051344001203","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,751605.6,751605.6,11982,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808761,2165763.00
06/30/2017 03:45,2,0.000,ALERT,212.16,299.97,60.023,1498808703,"274151322000054","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,974961.6,974961.6,11860,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808763,2165764.00
06/30/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1498808703,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,745418.0,745418.0,11978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808765,2165765.00
06/30/2017 03:45,2,0.000,ALERT,213.06,300.57,60.028,1498808703,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,749884.0,749884.0,11972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808766,2165766.00
06/30/2017 03:45,2,0.000,ALERT,212.38,300.57,59.981,1498808703,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,766965.1,766965.1,11958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808768,2165767.00
06/30/2017 03:45,2,0.000,ALERT,212.83,299.97,59.991,1498808703,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,755010.6,755010.6,11947,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808770,2165768.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.996,1498808703,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,769107.0,769107.0,11925,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498808772,2165769.00
06/30/2017 03:45,2,0.000,ALERT,212.61,300.57,59.996,1498808703,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,759665.8,759665.8,11950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808774,2165770.00
06/30/2017 03:45,2,0.000,ALERT,212.83,300.27,59.996,1498808703,"201051344001158","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,744535.7,744535.7,11955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808775,2165771.00
06/30/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1498808703,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,759099.5,759099.5,11955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808777,2165772.00
06/30/2017 03:45,2,0.000,ALERT,212.38,298.77,60.002,1498808703,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12053,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498808779,2165773.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.27,59.959,1498809603,"201051344000645","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,758038.3,758038.3,11938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809605,2165774.00
06/30/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1498809603,"274151322000085","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,970671.1,970671.1,11867,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809607,2165775.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.27,59.954,1498809603,"201051344000633","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,744786.8,744786.8,11988,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809608,2165776.00
06/30/2017 04:00,2,0.000,ALERT,213.06,300.57,60.002,1498809603,"201051344000469","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,748188.5,748188.5,11960,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809610,2165777.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1498809603,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,743371.1,743371.1,11955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809612,2165778.00
06/30/2017 04:00,2,0.000,ALERT,212.38,300.57,60.007,1498809603,"274151322000052","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,1009069.9,1009069.9,11878,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809614,2165779.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.57,59.970,1498809603,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,756063.6,756063.6,11957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809616,2165780.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1498809603,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,747958.5,747958.5,11971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809617,2165781.00
06/30/2017 04:00,2,0.000,ALERT,213.51,301.47,59.965,1498809603,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,737349.9,737349.9,11943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809619,2165782.00
06/30/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1498809603,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,756807.3,756807.3,11964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809621,2165783.00
06/30/2017 04:00,2,0.000,ALERT,212.83,299.37,59.954,1498809603,"274151322000094","219011344069620",0.00,13.00,0,297.87,300.87,0.0,0.0,0.000,830014.9,830014.9,12180,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809623,2165784.00
06/30/2017 04:00,2,0.000,ALERT,213.06,301.47,59.965,1498809603,"201051344000579","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,766328.9,766328.9,11950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809625,2165785.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1498809603,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,750832.7,750832.7,11963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809627,2165786.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.57,59.917,1498809603,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,753405.0,753405.0,11949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809628,2165787.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1498809603,"201051344000417","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,684970.4,684970.4,11979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809630,2165788.00
06/30/2017 04:00,2,0.000,ALERT,212.61,300.87,59.986,1498809603,"274151322000083","219011344069620",0.00,13.30,0,298.77,301.77,0.0,0.0,0.000,998879.2,998879.2,11882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809632,2165789.00
06/30/2017 04:00,2,0.000,ALERT,213.29,299.97,59.954,1498809603,"274151322000076","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,1065714.4,1065714.4,11884,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809634,2165790.00
06/30/2017 04:00,2,0.000,ALERT,213.06,301.77,59.965,1498809603,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,746613.8,746613.8,11964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809636,2165791.00
06/30/2017 04:00,2,0.000,ALERT,212.61,301.17,59.949,1498809603,"274151322000095","219011344069620",0.00,12.70,0,299.37,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11895,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809637,2165792.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.57,59.949,1498809603,"201051344000988","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,657249.7,657249.7,11948,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809639,2165793.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.27,59.975,1498809603,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,753430.1,753430.1,11963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809641,2165794.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1498809603,"201051344000458","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,758237.2,758237.2,11937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809643,2165795.00
06/30/2017 04:00,2,0.000,ALERT,213.51,300.87,59.959,1498809603,"201051344000853","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,759196.7,759196.7,11950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809645,2165796.00
06/30/2017 04:00,2,0.000,ALERT,213.74,300.87,59.959,1498809603,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,753323.2,753323.2,11978,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809646,2165797.00
06/30/2017 04:00,2,0.000,ALERT,213.06,299.97,59.949,1498809603,"201051344000917","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,749964.5,749964.5,11966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809648,2165798.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1498809603,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,757961.4,757961.4,11957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809650,2165799.00
06/30/2017 04:00,2,0.000,ALERT,213.29,300.27,59.959,1498809603,"201051344000651","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,746671.1,746671.1,11954,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809652,2165800.00
06/30/2017 04:00,2,0.000,ALERT,212.16,299.37,59.917,1498809603,"274151322000088","219011344069620",0.00,13.70,0,298.47,301.47,0.0,0.0,0.000,958024.2,958024.2,11879,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809654,2165801.00
06/30/2017 04:00,2,0.000,ALERT,213.51,299.67,59.949,1498809603,"274151322000068","219011344069620",0.00,13.70,0,297.87,300.57,0.0,0.0,0.000,830577.6,830577.6,12195,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809655,2165802.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.57,59.954,1498809603,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,742105.9,742105.9,11944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809657,2165803.00
06/30/2017 04:00,2,0.000,ALERT,212.61,301.17,59.954,1498809603,"201051344000594","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,761217.5,761217.5,11947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809659,2165804.00
06/30/2017 04:00,2,0.000,ALERT,213.51,300.57,59.954,1498809603,"201051344001203","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,751605.6,751605.6,11984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809661,2165805.00
06/30/2017 04:00,2,0.000,ALERT,212.38,300.27,59.944,1498809603,"274151322000054","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,974961.6,974961.6,11862,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809663,2165806.00
06/30/2017 04:00,2,0.000,ALERT,213.06,300.27,59.959,1498809603,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,745418.0,745418.0,11980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809665,2165807.00
06/30/2017 04:00,2,0.000,ALERT,213.06,300.57,59.959,1498809603,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,749884.0,749884.0,11974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809666,2165808.00
06/30/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1498809603,"201051344000900","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,766965.1,766965.1,11960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809668,2165809.00
06/30/2017 04:00,2,0.000,ALERT,213.06,299.97,60.012,1498809603,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,755010.6,755010.6,11949,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809670,2165810.00
06/30/2017 04:00,2,0.000,ALERT,212.83,301.17,59.965,1498809603,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,769107.0,769107.0,11927,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809672,2165811.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1498809603,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,759665.8,759665.8,11952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498809673,2165812.00
06/30/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1498809603,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,744535.7,744535.7,11957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809675,2165813.00
06/30/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1498809603,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,759099.5,759099.5,11957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809677,2165814.00
06/30/2017 04:00,2,0.000,ALERT,212.61,299.67,59.954,1498809603,"274151322000087","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,948814.7,948814.7,12055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498809679,2165815.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.986,1498810503,"201051344000645","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,758038.3,758038.3,11940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810505,2165816.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1498810503,"274151322000085","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,970671.1,970671.1,11869,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810507,2165817.00
06/30/2017 04:15,2,0.000,ALERT,213.51,300.27,60.012,1498810503,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,744786.8,744786.8,11990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810509,2165818.00
06/30/2017 04:15,2,0.000,ALERT,213.06,300.57,59.970,1498810503,"201051344000469","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,748188.5,748188.5,11962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810510,2165819.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1498810503,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,743371.1,743371.1,11957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810512,2165820.00
06/30/2017 04:15,2,0.000,ALERT,212.61,301.17,59.933,1498810503,"274151322000052","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11880,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810514,2165821.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.996,1498810503,"201051344000585","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,756063.6,756063.6,11959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810516,2165822.00
