ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 04:15,2,0.000,ALERT,213.06,300.87,59.970,1498810503,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,747958.5,747958.5,11973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810518,2165823.00
06/30/2017 04:15,2,0.000,ALERT,213.96,301.77,59.991,1498810503,"201051344000582","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,737349.9,737349.9,11945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810520,2165824.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1498810503,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,756807.3,756807.3,11966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810521,2165825.00
06/30/2017 04:15,2,0.000,ALERT,212.83,299.37,59.970,1498810503,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,830014.9,830014.9,12182,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810523,2165826.00
06/30/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1498810503,"201051344000579","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,766328.9,766328.9,11952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810525,2165827.00
06/30/2017 04:15,2,0.000,ALERT,213.06,300.87,59.959,1498810503,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,750832.7,750832.7,11965,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810527,2165828.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.986,1498810503,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,753405.0,753405.0,11951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810529,2165829.00
06/30/2017 04:15,2,0.000,ALERT,213.51,300.27,59.986,1498810503,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,684970.4,684970.4,11981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810530,2165830.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1498810503,"274151322000083","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,998879.2,998879.2,11884,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810532,2165831.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.970,1498810503,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11886,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810534,2165832.00
06/30/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1498810503,"201051344000868","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,746613.8,746613.8,11966,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810536,2165833.00
06/30/2017 04:15,2,0.000,ALERT,212.61,300.87,59.981,1498810503,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1055427.9,1055427.9,11897,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810538,2165834.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1498810503,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,657249.7,657249.7,11950,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810540,2165835.00
06/30/2017 04:15,2,0.000,ALERT,213.06,299.97,59.933,1498810503,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,753430.1,753430.1,11965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810542,2165836.00
06/30/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1498810503,"201051344000458","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,758237.2,758237.2,11939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810543,2165837.00
06/30/2017 04:15,2,0.000,ALERT,213.51,300.57,59.965,1498810503,"201051344000853","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,759196.7,759196.7,11952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810545,2165838.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.27,59.970,1498810503,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,753323.2,753323.2,11980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810547,2165839.00
06/30/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1498810503,"201051344000917","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,749964.5,749964.5,11968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810549,2165840.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1498810503,"201051344001145","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,757961.4,757961.4,11959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810550,2165841.00
06/30/2017 04:15,2,0.000,ALERT,213.29,299.67,59.975,1498810503,"201051344000651","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,746671.1,746671.1,11956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810552,2165842.00
06/30/2017 04:15,2,0.000,ALERT,212.16,299.67,59.959,1498810503,"274151322000088","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,958024.2,958024.2,11881,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810554,2165843.00
06/30/2017 04:15,2,0.000,ALERT,213.29,299.07,59.970,1498810503,"274151322000068","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,830577.6,830577.6,12197,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810556,2165844.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1498810503,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,742105.9,742105.9,11946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810558,2165845.00
06/30/2017 04:15,2,0.000,ALERT,212.61,300.87,59.970,1498810503,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,761217.5,761217.5,11949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810559,2165846.00
06/30/2017 04:15,2,0.000,ALERT,213.29,300.27,60.012,1498810503,"201051344001203","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,751605.6,751605.6,11986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810561,2165847.00
06/30/2017 04:15,2,0.000,ALERT,212.61,300.57,59.944,1498810503,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,974961.6,974961.6,11864,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810563,2165848.00
06/30/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1498810503,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,745418.0,745418.0,11982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810565,2165849.00
06/30/2017 04:15,2,0.000,ALERT,213.06,300.57,59.965,1498810503,"201051344001093","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,749884.0,749884.0,11976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810566,2165850.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1498810503,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,766965.1,766965.1,11962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810568,2165851.00
06/30/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1498810503,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,755010.6,755010.6,11951,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810570,2165852.00
06/30/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1498810503,"201051344000569","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,769107.0,769107.0,11929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810572,2165853.00
06/30/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1498810503,"201051344000983","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,759665.8,759665.8,11954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810574,2165854.00
06/30/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1498810503,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,744535.7,744535.7,11959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498810576,2165855.00
06/30/2017 04:15,2,0.000,ALERT,213.51,300.87,59.965,1498810503,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,759099.5,759099.5,11959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810578,2165856.00
06/30/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1498810503,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12057,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498810579,2165857.00
06/30/2017 04:30,2,0.000,ALERT,213.29,299.97,59.986,1498811403,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,758038.3,758038.3,11942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811406,2165858.00
06/30/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1498811403,"274151322000085","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,970671.1,970671.1,11871,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811408,2165859.00
06/30/2017 04:30,2,0.000,ALERT,213.29,299.67,59.965,1498811403,"201051344000633","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,744786.8,744786.8,11992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811410,2165860.00
06/30/2017 04:30,2,0.000,ALERT,212.61,299.67,59.933,1498811403,"201051344000469","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,748188.5,748188.5,11964,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811411,2165861.00
06/30/2017 04:30,2,0.000,ALERT,212.83,300.27,59.933,1498811403,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,743371.1,743371.1,11959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811413,2165862.00
06/30/2017 04:30,2,0.000,ALERT,212.38,299.07,59.970,1498811403,"274151322000052","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11882,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811415,2165863.00
06/30/2017 04:30,2,0.000,ALERT,213.29,300.27,59.970,1498811403,"201051344000585","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,756063.6,756063.6,11961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811417,2165864.00
06/30/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1498811403,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,747958.5,747958.5,11975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811419,2165865.00
06/30/2017 04:30,2,0.000,ALERT,213.51,301.17,59.959,1498811403,"201051344000582","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,737349.9,737349.9,11947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811420,2165866.00
06/30/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1498811403,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,756807.3,756807.3,11968,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811422,2165867.00
06/30/2017 04:30,2,0.000,ALERT,212.38,299.07,59.959,1498811403,"274151322000094","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,830014.9,830014.9,12184,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811424,2165868.00
06/30/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1498811403,"201051344000579","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,766328.9,766328.9,11954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811426,2165869.00
06/30/2017 04:30,2,0.000,ALERT,212.83,300.87,59.965,1498811403,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,750832.7,750832.7,11967,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811428,2165870.00
06/30/2017 04:30,2,0.000,ALERT,213.06,300.27,59.959,1498811403,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811429,2165871.00
06/30/2017 04:30,2,0.000,ALERT,213.29,299.97,60.007,1498811403,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,684970.4,684970.4,11983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811431,2165872.00
06/30/2017 04:30,2,0.000,ALERT,212.38,299.97,59.949,1498811403,"274151322000083","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,998879.2,998879.2,11886,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811433,2165873.00
06/30/2017 04:30,2,0.000,ALERT,213.06,299.97,59.959,1498811403,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11888,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811435,2165874.00
06/30/2017 04:30,2,0.000,ALERT,212.61,300.87,59.975,1498811403,"201051344000868","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,746613.8,746613.8,11968,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811437,2165875.00
06/30/2017 04:30,2,0.000,ALERT,212.61,300.87,59.986,1498811403,"274151322000095","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811439,2165876.00
06/30/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1498811403,"201051344000988","219011344069620",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,657249.7,657249.7,11952,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811441,2165877.00
06/30/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1498811403,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,753430.1,753430.1,11967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811443,2165878.00
06/30/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1498811403,"201051344000458","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,758237.2,758237.2,11941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811444,2165879.00
06/30/2017 04:30,2,0.000,ALERT,213.29,300.27,59.949,1498811403,"201051344000853","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,759196.7,759196.7,11954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811446,2165880.00
06/30/2017 04:30,2,0.000,ALERT,213.51,300.57,59.959,1498811403,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,753323.2,753323.2,11982,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811448,2165881.00
06/30/2017 04:30,2,0.000,ALERT,213.29,299.97,59.981,1498811403,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811450,2165882.00
06/30/2017 04:30,2,0.000,ALERT,213.29,300.57,59.975,1498811403,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,757961.4,757961.4,11961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811452,2165883.00
06/30/2017 04:30,2,0.000,ALERT,213.29,299.67,59.981,1498811403,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,746671.1,746671.1,11958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811453,2165884.00
06/30/2017 04:30,2,0.000,ALERT,212.16,299.97,59.991,1498811403,"274151322000088","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,958024.2,958024.2,11883,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811455,2165885.00
06/30/2017 04:30,2,0.000,ALERT,213.06,299.07,59.975,1498811403,"274151322000068","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,830577.6,830577.6,12199,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811457,2165886.00
06/30/2017 04:30,2,0.000,ALERT,212.83,300.27,60.023,1498811403,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,742105.9,742105.9,11948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811459,2165887.00
06/30/2017 04:30,2,0.000,ALERT,212.61,300.87,59.986,1498811403,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,761217.5,761217.5,11951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811461,2165888.00
06/30/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1498811403,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,751605.6,751605.6,11988,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811462,2165889.00
06/30/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1498811403,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,974961.6,974961.6,11866,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811464,2165890.00
06/30/2017 04:30,2,0.000,ALERT,213.06,299.97,59.986,1498811403,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,745418.0,745418.0,11984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811466,2165891.00
06/30/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1498811403,"201051344001093","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,749884.0,749884.0,11978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811468,2165892.00
06/30/2017 04:30,2,0.000,ALERT,212.61,300.27,59.986,1498811403,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,766965.1,766965.1,11964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811469,2165893.00
06/30/2017 04:30,2,0.000,ALERT,213.06,299.67,59.986,1498811403,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,755010.6,755010.6,11953,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811471,2165894.00
06/30/2017 04:30,2,0.000,ALERT,212.83,300.87,60.028,1498811403,"201051344000569","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,769107.0,769107.0,11931,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811473,2165895.00
06/30/2017 04:30,2,0.000,ALERT,213.06,300.87,59.996,1498811403,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,759665.8,759665.8,11956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498811475,2165896.00
06/30/2017 04:30,2,0.000,ALERT,212.83,299.97,60.018,1498811403,"201051344001158","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,744535.7,744535.7,11961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811477,2165897.00
06/30/2017 04:30,2,0.000,ALERT,213.06,300.87,59.938,1498811403,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,759099.5,759099.5,11961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811479,2165898.00
06/30/2017 04:30,2,0.000,ALERT,212.61,299.07,60.002,1498811403,"274151322000087","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,948814.7,948814.7,12059,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498811480,2165899.00
06/30/2017 04:45,2,0.000,ALERT,213.29,300.57,59.991,1498812303,"201051344000645","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,758038.3,758038.3,11944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812305,2165900.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1498812303,"274151322000085","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,970671.1,970671.1,11873,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812307,2165901.00
06/30/2017 04:45,2,0.000,ALERT,213.51,300.57,59.986,1498812303,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,744786.8,744786.8,11994,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812308,2165902.00
06/30/2017 04:45,2,0.000,ALERT,212.83,300.57,59.991,1498812303,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,748188.5,748188.5,11966,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812310,2165903.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.27,59.981,1498812303,"201051344000646","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,743371.1,743371.1,11961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812312,2165904.00
06/30/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1498812303,"274151322000052","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1009069.9,1009069.9,11884,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812314,2165905.00
06/30/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1498812303,"201051344000585","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,756063.6,756063.6,11963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812315,2165906.00
06/30/2017 04:45,2,0.000,ALERT,212.83,300.57,59.991,1498812303,"201051344001230","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,747958.5,747958.5,11977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812317,2165907.00
06/30/2017 04:45,2,0.000,ALERT,213.51,301.17,59.986,1498812303,"201051344000582","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,737349.9,737349.9,11949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812319,2165908.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.27,59.996,1498812303,"201051344000955","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,756807.3,756807.3,11970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812321,2165909.00
06/30/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1498812303,"274151322000094","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,830014.9,830014.9,12186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812323,2165910.00
06/30/2017 04:45,2,0.000,ALERT,212.83,301.47,59.975,1498812303,"201051344000579","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,766328.9,766328.9,11956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812324,2165911.00
06/30/2017 04:45,2,0.000,ALERT,212.83,301.17,59.975,1498812303,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,750832.7,750832.7,11969,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812326,2165912.00
06/30/2017 04:45,2,0.000,ALERT,213.06,300.57,59.986,1498812303,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,753405.0,753405.0,11955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812328,2165913.00
06/30/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1498812303,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,684970.4,684970.4,11985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812330,2165914.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1498812303,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,998879.2,998879.2,11888,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812332,2165915.00
06/30/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1498812303,"274151322000076","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11890,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812333,2165916.00
06/30/2017 04:45,2,0.000,ALERT,212.83,301.77,59.986,1498812303,"201051344000868","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,746613.8,746613.8,11970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812335,2165917.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.87,59.975,1498812303,"274151322000095","219011344069620",0.00,13.00,0,299.37,302.37,0.0,0.0,0.000,1055427.9,1055427.9,11901,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812337,2165918.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.87,59.975,1498812303,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,657249.7,657249.7,11954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812339,2165919.00
06/30/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1498812303,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,753430.1,753430.1,11969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812341,2165920.00
06/30/2017 04:45,2,0.000,ALERT,212.83,300.87,59.970,1498812303,"201051344000458","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,758237.2,758237.2,11943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812342,2165921.00
06/30/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1498812303,"201051344000853","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,759196.7,759196.7,11956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812344,2165922.00
06/30/2017 04:45,2,0.000,ALERT,213.51,300.57,59.986,1498812303,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,753323.2,753323.2,11984,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812346,2165923.00
06/30/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1498812303,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,749964.5,749964.5,11972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812348,2165924.00
06/30/2017 04:45,2,0.000,ALERT,213.29,300.87,59.991,1498812303,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,757961.4,757961.4,11963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812350,2165925.00
06/30/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1498812303,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,746671.1,746671.1,11960,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812351,2165926.00
06/30/2017 04:45,2,0.000,ALERT,212.16,299.97,59.933,1498812303,"274151322000088","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,958024.2,958024.2,11885,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812353,2165927.00
06/30/2017 04:45,2,0.000,ALERT,213.29,299.37,59.970,1498812303,"274151322000068","219011344069620",0.00,14.30,0,297.87,300.87,0.0,0.0,0.000,830577.6,830577.6,12201,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812355,2165928.00
06/30/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1498812303,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,742105.9,742105.9,11950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812357,2165929.00
06/30/2017 04:45,2,0.000,ALERT,212.61,301.47,59.991,1498812303,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,761217.5,761217.5,11953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812359,2165930.00
06/30/2017 04:45,2,0.000,ALERT,213.06,300.27,59.944,1498812303,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,751605.6,751605.6,11990,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812361,2165931.00
06/30/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1498812303,"274151322000054","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,974961.6,974961.6,11868,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812363,2165932.00
06/30/2017 04:45,2,0.000,ALERT,213.29,300.87,59.986,1498812303,"201051344000867","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,745418.0,745418.0,11986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812364,2165933.00
06/30/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1498812303,"201051344001093","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,749884.0,749884.0,11980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812366,2165934.00
06/30/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1498812303,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,766965.1,766965.1,11966,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812368,2165935.00
06/30/2017 04:45,2,0.000,ALERT,213.06,300.27,59.949,1498812303,"201051344000648","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,755010.6,755010.6,11955,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812370,2165936.00
06/30/2017 04:45,2,0.000,ALERT,212.83,301.47,59.975,1498812303,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,769107.0,769107.0,11933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812372,2165937.00
06/30/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1498812303,"201051344000983","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,759665.8,759665.8,11958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812374,2165938.00
06/30/2017 04:45,2,0.000,ALERT,212.83,300.87,59.991,1498812303,"201051344001158","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,744535.7,744535.7,11963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812375,2165939.00
06/30/2017 04:45,2,0.000,ALERT,213.29,301.47,59.975,1498812303,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,759099.5,759099.5,11963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498812377,2165940.00
06/30/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1498812303,"274151322000087","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,948814.7,948814.7,12061,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498812379,2165941.00
06/30/2017 05:00,2,0.000,ALERT,212.83,299.67,59.938,1498813203,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,758038.3,758038.3,11946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813205,2165942.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.37,59.928,1498813203,"274151322000085","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,970671.1,970671.1,11875,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813207,2165943.00
06/30/2017 05:00,2,0.000,ALERT,212.83,299.37,59.949,1498813203,"201051344000633","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,744786.8,744786.8,11996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813209,2165944.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.97,59.938,1498813203,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,748188.5,748188.5,11968,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813210,2165945.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.944,1498813203,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,743371.1,743371.1,11963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813212,2165946.00
06/30/2017 05:00,2,0.000,ALERT,211.93,300.27,59.938,1498813203,"274151322000052","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,1009069.9,1009069.9,11886,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813214,2165947.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.37,59.944,1498813203,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,756063.6,756063.6,11965,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813216,2165948.00
06/30/2017 05:00,2,0.000,ALERT,212.38,299.67,59.938,1498813203,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,747958.5,747958.5,11979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813218,2165949.00
06/30/2017 05:00,2,0.000,ALERT,213.06,300.27,59.975,1498813203,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,737349.9,737349.9,11951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813219,2165950.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.37,59.981,1498813203,"201051344000955","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,756807.3,756807.3,11972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813221,2165951.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.928,1498813203,"274151322000094","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,830014.9,830014.9,12188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813223,2165952.00
06/30/2017 05:00,2,0.000,ALERT,212.38,300.57,59.944,1498813203,"201051344000579","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,766328.9,766328.9,11958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813225,2165953.00
06/30/2017 05:00,2,0.000,ALERT,212.38,299.97,59.901,1498813203,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,750832.7,750832.7,11971,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813226,2165954.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.37,59.938,1498813203,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,753405.0,753405.0,11957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813228,2165955.00
06/30/2017 05:00,2,0.000,ALERT,212.61,298.77,59.938,1498813203,"201051344000417","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,684970.4,684970.4,11987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813230,2165956.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.37,59.922,1498813203,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,998879.2,998879.2,11890,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813232,2165957.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.37,59.933,1498813203,"274151322000076","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1065714.4,1065714.4,11892,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813234,2165958.00
06/30/2017 05:00,2,0.000,ALERT,212.16,300.57,59.938,1498813203,"201051344000868","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,746613.8,746613.8,11972,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813235,2165959.00
06/30/2017 05:00,2,0.000,ALERT,211.93,300.57,59.970,1498813203,"274151322000095","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,1055427.9,1055427.9,11903,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813237,2165960.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.97,59.938,1498813203,"201051344000988","219011344069620",0.00,13.00,0,296.36,302.37,0.0,0.0,0.000,657249.7,657249.7,11956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813239,2165961.00
06/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.933,1498813203,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,753430.1,753430.1,11971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813241,2165962.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.97,59.944,1498813203,"201051344000458","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,758237.2,758237.2,11945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813243,2165963.00
06/30/2017 05:00,2,0.000,ALERT,212.83,299.97,59.917,1498813203,"201051344000853","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,759196.7,759196.7,11958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813245,2165964.00
06/30/2017 05:00,2,0.000,ALERT,212.83,299.37,59.949,1498813203,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,753323.2,753323.2,11986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813246,2165965.00
06/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.944,1498813203,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,749964.5,749964.5,11974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813248,2165966.00
