ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 05:00,2,0.000,ALERT,212.83,299.37,59.944,1498813203,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,757961.4,757961.4,11965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813250,2165967.00
06/30/2017 05:00,2,0.000,ALERT,212.61,298.77,59.907,1498813203,"201051344000651","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,746671.1,746671.1,11962,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813252,2165968.00
06/30/2017 05:00,2,0.000,ALERT,211.70,299.67,59.938,1498813203,"274151322000088","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,958024.2,958024.2,11887,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813254,2165969.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.07,59.933,1498813203,"274151322000068","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,830577.6,830577.6,12203,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813255,2165970.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.938,1498813203,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,742105.9,742105.9,11952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813257,2165971.00
06/30/2017 05:00,2,0.000,ALERT,211.93,299.97,59.938,1498813203,"201051344000594","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,761217.5,761217.5,11955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813259,2165972.00
06/30/2017 05:00,2,0.000,ALERT,212.61,298.77,59.944,1498813203,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,751605.6,751605.6,11992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813261,2165973.00
06/30/2017 05:00,2,0.000,ALERT,212.16,299.37,59.949,1498813203,"274151322000054","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,974961.6,974961.6,11870,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813263,2165974.00
06/30/2017 05:00,2,0.000,ALERT,212.38,299.37,59.944,1498813203,"201051344000867","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,745418.0,745418.0,11988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813264,2165975.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.07,59.907,1498813203,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,749884.0,749884.0,11982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498813266,2165976.00
06/30/2017 05:00,2,0.000,ALERT,212.38,300.27,59.922,1498813203,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,766965.1,766965.1,11968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813268,2165977.00
06/30/2017 05:00,2,0.000,ALERT,212.61,299.37,59.991,1498813203,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,755010.6,755010.6,11957,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813270,2165978.00
06/30/2017 05:00,2,0.000,ALERT,212.38,300.57,59.933,1498813203,"201051344000569","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,769107.0,769107.0,11935,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813272,2165979.00
06/30/2017 05:00,2,0.000,ALERT,212.16,300.27,59.938,1498813203,"201051344000983","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,759665.8,759665.8,11960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813274,2165980.00
06/30/2017 05:00,2,0.000,ALERT,212.38,299.67,59.938,1498813203,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,744535.7,744535.7,11965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813276,2165981.00
06/30/2017 05:00,2,0.000,ALERT,212.83,300.27,59.944,1498813203,"201051344000576","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,759099.5,759099.5,11965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813277,2165982.00
06/30/2017 05:00,2,0.000,ALERT,212.38,298.77,59.933,1498813203,"274151322000087","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,948814.7,948814.7,12063,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498813279,2165983.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1498814104,"201051344000645","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,758038.3,758038.3,11948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814106,2165984.00
06/30/2017 05:15,2,0.000,ALERT,211.48,298.17,59.949,1498814104,"274151322000085","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,970671.1,970671.1,11877,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814107,2165985.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.17,59.954,1498814104,"201051344000633","219011344069620",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,744786.8,744786.8,11998,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814109,2165986.00
06/30/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1498814104,"201051344000469","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,748188.5,748188.5,11970,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814111,2165987.00
06/30/2017 05:15,2,0.000,ALERT,211.70,298.47,59.975,1498814104,"201051344000646","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,743371.1,743371.1,11965,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814113,2165988.00
06/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.954,1498814104,"274151322000052","219011344069620",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,1009069.9,1009069.9,11888,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814115,2165989.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.77,59.954,1498814104,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,756063.6,756063.6,11967,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814116,2165990.00
06/30/2017 05:15,2,0.000,ALERT,211.93,299.07,59.959,1498814104,"201051344001230","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,747958.5,747958.5,11981,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814118,2165991.00
06/30/2017 05:15,2,0.000,ALERT,212.61,299.67,59.996,1498814104,"201051344000582","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,737349.9,737349.9,11953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814120,2165992.00
06/30/2017 05:15,2,0.000,ALERT,211.70,298.77,59.954,1498814104,"201051344000955","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,756807.3,756807.3,11974,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814122,2165993.00
06/30/2017 05:15,2,0.000,ALERT,211.48,298.17,59.949,1498814104,"274151322000094","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,830014.9,830014.9,12190,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814124,2165994.00
06/30/2017 05:15,2,0.000,ALERT,211.70,299.37,59.959,1498814104,"201051344000579","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,766328.9,766328.9,11960,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814125,2165995.00
06/30/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1498814104,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,750832.7,750832.7,11973,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814127,2165996.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.47,59.959,1498814104,"201051344000438","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,753405.0,753405.0,11959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814129,2165997.00
06/30/2017 05:15,2,0.000,ALERT,212.38,298.47,59.965,1498814104,"201051344000417","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,684970.4,684970.4,11989,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814131,2165998.00
06/30/2017 05:15,2,0.000,ALERT,211.48,298.47,59.959,1498814104,"274151322000083","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,998879.2,998879.2,11892,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814133,2165999.00
06/30/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1498814104,"274151322000076","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1065714.4,1065714.4,11894,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814135,2166000.00
06/30/2017 05:15,2,0.000,ALERT,211.48,299.37,59.959,1498814104,"201051344000868","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,746613.8,746613.8,11974,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814136,2166001.00
06/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1498814104,"274151322000095","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1055427.9,1055427.9,11905,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814138,2166002.00
06/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.965,1498814104,"201051344000988","219011344069620",0.00,13.00,0,295.16,301.47,0.0,0.0,0.000,657249.7,657249.7,11958,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814140,2166003.00
06/30/2017 05:15,2,0.000,ALERT,211.70,297.87,60.002,1498814104,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,753430.1,753430.1,11973,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814142,2166004.00
06/30/2017 05:15,2,0.000,ALERT,211.48,298.77,59.959,1498814104,"201051344000458","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,758237.2,758237.2,11947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814144,2166005.00
06/30/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1498814104,"201051344000853","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,759196.7,759196.7,11960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814145,2166006.00
06/30/2017 05:15,2,0.000,ALERT,212.38,298.77,60.002,1498814104,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,753323.2,753323.2,11988,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814147,2166007.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.47,59.959,1498814104,"201051344000917","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,749964.5,749964.5,11976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814149,2166008.00
06/30/2017 05:15,2,0.000,ALERT,212.38,299.37,59.922,1498814104,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,757961.4,757961.4,11967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814151,2166009.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.17,59.959,1498814104,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,746671.1,746671.1,11964,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814153,2166010.00
06/30/2017 05:15,2,0.000,ALERT,211.25,298.77,59.954,1498814104,"274151322000088","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,958024.2,958024.2,11889,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814155,2166011.00
06/30/2017 05:15,2,0.000,ALERT,211.93,297.87,59.954,1498814104,"274151322000068","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,830577.6,830577.6,12205,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814156,2166012.00
06/30/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1498814104,"201051344001135","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,742105.9,742105.9,11954,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814158,2166013.00
06/30/2017 05:15,2,0.000,ALERT,211.70,299.67,59.970,1498814104,"201051344000594","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,761217.5,761217.5,11957,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814160,2166014.00
06/30/2017 05:15,2,0.000,ALERT,212.38,298.77,59.954,1498814104,"201051344001203","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,751605.6,751605.6,11994,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814162,2166015.00
06/30/2017 05:15,2,0.000,ALERT,211.25,298.17,59.928,1498814104,"274151322000054","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,974961.6,974961.6,11872,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498814164,2166016.00
06/30/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1498814104,"201051344000867","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,745418.0,745418.0,11990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814165,2166017.00
06/30/2017 05:15,2,0.000,ALERT,212.16,299.07,59.954,1498814104,"201051344001093","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,749884.0,749884.0,11984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814167,2166018.00
06/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.949,1498814104,"201051344000900","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,766965.1,766965.1,11970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814169,2166019.00
06/30/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1498814104,"201051344000648","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,755010.6,755010.6,11959,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814171,2166020.00
06/30/2017 05:15,2,0.000,ALERT,211.93,299.67,59.959,1498814104,"201051344000569","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,769107.0,769107.0,11937,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814173,2166021.00
06/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.944,1498814104,"201051344000983","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,759665.8,759665.8,11962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814174,2166022.00
06/30/2017 05:15,2,0.000,ALERT,211.93,298.77,59.928,1498814104,"201051344001158","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,744535.7,744535.7,11967,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814176,2166023.00
06/30/2017 05:15,2,0.000,ALERT,212.16,299.37,59.949,1498814104,"201051344000576","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,759099.5,759099.5,11967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814178,2166024.00
06/30/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1498814104,"274151322000087","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,948814.7,948814.7,12065,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498814180,2166025.00
06/30/2017 05:30,2,0.000,ALERT,212.16,298.77,59.949,1498815003,"201051344000645","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,758038.3,758038.3,11950,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815005,2166026.00
06/30/2017 05:30,2,0.000,ALERT,211.25,298.77,59.975,1498815003,"274151322000085","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,970671.1,970671.1,11879,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815007,2166027.00
06/30/2017 05:30,2,0.000,ALERT,212.38,298.17,60.023,1498815003,"201051344000633","219011344069620",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,744786.8,744786.8,12000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815009,2166028.00
06/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1498815003,"201051344000469","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,748188.5,748188.5,11972,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815011,2166029.00
06/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.970,1498815003,"201051344000646","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,743371.1,743371.1,11967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815013,2166030.00
06/30/2017 05:30,2,0.000,ALERT,211.25,298.77,59.970,1498815003,"274151322000052","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1009069.9,1009069.9,11890,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815014,2166031.00
06/30/2017 05:30,2,0.000,ALERT,211.93,299.07,59.986,1498815003,"201051344000585","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,756063.6,756063.6,11969,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815016,2166032.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.07,59.975,1498815003,"201051344001230","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,747958.5,747958.5,11983,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815018,2166033.00
06/30/2017 05:30,2,0.000,ALERT,211.93,299.37,59.970,1498815003,"201051344000582","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,737349.9,737349.9,11955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815020,2166034.00
06/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.991,1498815003,"201051344000955","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,756807.3,756807.3,11976,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815022,2166035.00
06/30/2017 05:30,2,0.000,ALERT,211.48,297.87,59.965,1498815003,"274151322000094","219011344069620",0.00,13.30,0,296.66,299.67,0.0,0.0,0.000,830014.9,830014.9,12192,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815023,2166036.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.07,59.965,1498815003,"201051344000579","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,766328.9,766328.9,11962,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815025,2166037.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.37,59.975,1498815003,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,750832.7,750832.7,11975,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815027,2166038.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.77,59.996,1498815003,"201051344000438","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,753405.0,753405.0,11961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815029,2166039.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.17,59.928,1498815003,"201051344000417","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,684970.4,684970.4,11991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815030,2166040.00
06/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1498815003,"274151322000083","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,998879.2,998879.2,11894,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815032,2166041.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.47,59.959,1498815003,"274151322000076","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1065714.4,1065714.4,11896,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815034,2166042.00
06/30/2017 05:30,2,0.000,ALERT,211.48,299.37,59.981,1498815003,"201051344000868","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,746613.8,746613.8,11976,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815036,2166043.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1498815003,"274151322000095","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,1055427.9,1055427.9,11907,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815038,2166044.00
06/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1498815003,"201051344000988","219011344069620",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,657249.7,657249.7,11960,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815040,2166045.00
06/30/2017 05:30,2,0.000,ALERT,211.70,297.87,59.944,1498815003,"201051344001025","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,753430.1,753430.1,11975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815041,2166046.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1498815003,"201051344000458","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,758237.2,758237.2,11949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815043,2166047.00
06/30/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1498815003,"201051344000853","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,759196.7,759196.7,11962,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815045,2166048.00
06/30/2017 05:30,2,0.000,ALERT,212.16,298.77,60.002,1498815003,"201051344000685","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,753323.2,753323.2,11990,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815047,2166049.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1498815003,"201051344000917","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,749964.5,749964.5,11978,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815049,2166050.00
06/30/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1498815003,"201051344001145","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,757961.4,757961.4,11969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815050,2166051.00
06/30/2017 05:30,2,0.000,ALERT,211.93,297.87,59.965,1498815003,"201051344000651","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,746671.1,746671.1,11966,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815052,2166052.00
06/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.959,1498815003,"274151322000088","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,958024.2,958024.2,11891,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815054,2166053.00
06/30/2017 05:30,2,0.000,ALERT,212.16,297.87,59.954,1498815003,"274151322000068","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,830577.6,830577.6,12207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815056,2166054.00
06/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1498815003,"201051344001135","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,742105.9,742105.9,11956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815058,2166055.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.67,59.965,1498815003,"201051344000594","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,761217.5,761217.5,11959,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815059,2166056.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1498815003,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,751605.6,751605.6,11996,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815061,2166057.00
06/30/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1498815003,"274151322000054","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,974961.6,974961.6,11874,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815063,2166058.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.77,59.991,1498815003,"201051344000867","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,745418.0,745418.0,11992,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815065,2166059.00
06/30/2017 05:30,2,0.000,ALERT,211.93,298.47,59.944,1498815003,"201051344001093","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,749884.0,749884.0,11986,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815067,2166060.00
06/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.965,1498815003,"201051344000900","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,766965.1,766965.1,11972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815068,2166061.00
06/30/2017 05:30,2,0.000,ALERT,212.16,298.17,59.965,1498815003,"201051344000648","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,755010.6,755010.6,11961,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815070,2166062.00
06/30/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1498815003,"201051344000569","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,769107.0,769107.0,11939,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815072,2166063.00
06/30/2017 05:30,2,0.000,ALERT,211.93,299.37,59.970,1498815003,"201051344000983","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,759665.8,759665.8,11964,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815074,2166064.00
06/30/2017 05:30,2,0.000,ALERT,211.70,298.47,59.933,1498815003,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,744535.7,744535.7,11969,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815076,2166065.00
06/30/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1498815003,"201051344000576","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,759099.5,759099.5,11969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815077,2166066.00
06/30/2017 05:30,2,0.000,ALERT,211.70,297.87,59.922,1498815003,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,948814.7,948814.7,12067,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815079,2166067.00
06/30/2017 05:45,2,0.000,ALERT,211.70,297.57,59.965,1498815903,"201051344000645","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,758038.3,758038.3,11952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815905,2166068.00
06/30/2017 05:45,2,0.000,ALERT,211.48,297.26,60.007,1498815903,"274151322000085","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,970671.1,970671.1,11881,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815907,2166069.00
06/30/2017 05:45,2,0.000,ALERT,212.16,297.57,59.965,1498815903,"201051344000633","219011344069620",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,744786.8,744786.8,12002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815909,2166070.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1498815903,"201051344000469","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,748188.5,748188.5,11974,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815911,2166071.00
06/30/2017 05:45,2,0.000,ALERT,210.80,297.57,60.012,1498815903,"201051344000646","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,743371.1,743371.1,11969,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815912,2166072.00
06/30/2017 05:45,2,0.000,ALERT,210.80,297.87,59.970,1498815903,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1009069.9,1009069.9,11892,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815914,2166073.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1498815903,"201051344000585","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,756063.6,756063.6,11971,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815917,2166074.00
06/30/2017 05:45,2,0.000,ALERT,211.25,298.17,59.970,1498815903,"201051344001230","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,747958.5,747958.5,11985,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815918,2166075.00
06/30/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1498815903,"201051344000582","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,737349.9,737349.9,11957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815920,2166076.00
06/30/2017 05:45,2,0.000,ALERT,210.57,297.26,59.981,1498815903,"201051344000955","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,756807.3,756807.3,11978,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815922,2166077.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.26,59.970,1498815903,"274151322000094","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,830014.9,830014.9,12194,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815924,2166078.00
06/30/2017 05:45,2,0.000,ALERT,211.25,298.47,59.959,1498815903,"201051344000579","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,766328.9,766328.9,11964,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815926,2166079.00
06/30/2017 05:45,2,0.000,ALERT,211.25,298.77,59.970,1498815903,"201051344000890","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,750832.7,750832.7,11977,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815927,2166080.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.944,1498815903,"201051344000438","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,753405.0,753405.0,11963,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815929,2166081.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1498815903,"201051344000417","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,684970.4,684970.4,11993,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815931,2166082.00
06/30/2017 05:45,2,0.000,ALERT,211.70,298.47,59.965,1498815903,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,998879.2,998879.2,11896,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815933,2166083.00
06/30/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1498815903,"274151322000076","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1065714.4,1065714.4,11898,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815934,2166084.00
06/30/2017 05:45,2,0.000,ALERT,211.25,298.47,59.944,1498815903,"201051344000868","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,746613.8,746613.8,11978,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815936,2166085.00
06/30/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1498815903,"274151322000095","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1055427.9,1055427.9,11909,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815938,2166086.00
06/30/2017 05:45,2,0.000,ALERT,211.03,297.57,59.965,1498815903,"201051344000988","219011344069620",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,657249.7,657249.7,11962,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815940,2166087.00
06/30/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1498815903,"201051344001025","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,753430.1,753430.1,11977,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815942,2166088.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1498815903,"201051344000458","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,758237.2,758237.2,11951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815944,2166089.00
06/30/2017 05:45,2,0.000,ALERT,211.93,297.87,59.970,1498815903,"201051344000853","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,759196.7,759196.7,11964,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815946,2166090.00
06/30/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1498815903,"201051344000685","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,753323.2,753323.2,11992,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815947,2166091.00
06/30/2017 05:45,2,0.000,ALERT,211.03,296.66,59.959,1498815903,"201051344000917","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,749964.5,749964.5,11980,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815949,2166092.00
06/30/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1498815903,"201051344001145","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,757961.4,757961.4,11971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815951,2166093.00
06/30/2017 05:45,2,0.000,ALERT,211.25,296.66,60.007,1498815903,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,746671.1,746671.1,11968,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815953,2166094.00
06/30/2017 05:45,2,0.000,ALERT,210.80,297.26,59.954,1498815903,"274151322000088","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,958024.2,958024.2,11893,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815955,2166095.00
06/30/2017 05:45,2,0.000,ALERT,211.93,296.96,59.959,1498815903,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,830577.6,830577.6,12209,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815957,2166096.00
06/30/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1498815903,"201051344001135","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,742105.9,742105.9,11958,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815958,2166097.00
06/30/2017 05:45,2,0.000,ALERT,211.03,298.17,59.965,1498815903,"201051344000594","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,761217.5,761217.5,11961,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815960,2166098.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.26,59.996,1498815903,"201051344001203","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,751605.6,751605.6,11998,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815962,2166099.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.57,59.954,1498815903,"274151322000054","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,974961.6,974961.6,11876,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815964,2166100.00
06/30/2017 05:45,2,0.000,ALERT,211.48,297.26,59.917,1498815903,"201051344000867","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,745418.0,745418.0,11994,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815966,2166101.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1498815903,"201051344001093","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,749884.0,749884.0,11988,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815967,2166102.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.57,59.949,1498815903,"201051344000900","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,766965.1,766965.1,11974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815969,2166103.00
06/30/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1498815903,"201051344000648","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,755010.6,755010.6,11963,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815971,2166104.00
06/30/2017 05:45,2,0.000,ALERT,211.25,298.17,59.975,1498815903,"201051344000569","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,769107.0,769107.0,11941,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815973,2166105.00
06/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1498815903,"201051344000983","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,759665.8,759665.8,11966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815975,2166106.00
06/30/2017 05:45,2,0.000,ALERT,211.48,297.57,59.970,1498815903,"201051344001158","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,744535.7,744535.7,11971,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815977,2166107.00
06/30/2017 05:45,2,0.000,ALERT,211.93,298.47,59.975,1498815903,"201051344000576","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,759099.5,759099.5,11971,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498815978,2166108.00
06/30/2017 05:45,2,0.000,ALERT,211.25,296.36,59.959,1498815903,"274151322000087","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,948814.7,948814.7,12069,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498815980,2166109.00
06/30/2017 06:00,2,0.000,ALERT,211.70,297.57,59.959,1498816803,"201051344000645","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,758038.3,758038.3,11954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816805,2166110.00
