ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 06:00,2,0.000,ALERT,211.25,296.96,59.944,1498816803,"274151322000085","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,970671.1,970671.1,11883,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1498816807,2166111.00
06/30/2017 06:00,2,0.000,ALERT,211.48,296.96,59.954,1498816803,"201051344000633","219011344069620",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,744786.8,744786.8,12004,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816809,2166112.00
06/30/2017 06:00,2,0.000,ALERT,211.48,297.87,59.912,1498816803,"201051344000469","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,748188.5,748188.5,11976,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816811,2166113.00
06/30/2017 06:00,2,0.000,ALERT,210.80,296.66,59.944,1498816803,"201051344000646","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,743371.1,743371.1,11971,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816813,2166114.00
06/30/2017 06:00,2,0.000,ALERT,210.80,297.26,59.922,1498816803,"274151322000052","219011344069620",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1009069.9,1009069.9,11894,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1498816814,2166115.00
06/30/2017 06:00,2,0.000,ALERT,211.48,297.57,59.954,1498816803,"201051344000585","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,756063.6,756063.6,11973,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816816,2166116.00
06/30/2017 06:00,2,0.000,ALERT,211.03,297.26,59.954,1498816803,"201051344001230","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,747958.5,747958.5,11987,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816818,2166117.00
06/30/2017 06:00,2,0.000,ALERT,211.70,298.17,59.928,1498816803,"201051344000582","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,737349.9,737349.9,11959,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816820,2166118.00
06/30/2017 06:00,2,0.000,ALERT,210.57,296.96,59.954,1498816803,"201051344000955","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,756807.3,756807.3,11980,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816822,2166119.00
06/30/2017 06:00,2,0.000,ALERT,210.80,296.66,59.954,1498816803,"274151322000094","219011344069620",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,830014.9,830014.9,12196,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816823,2166120.00
06/30/2017 06:00,2,0.000,ALERT,211.48,298.77,59.912,1498816803,"201051344000579","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,766328.9,766328.9,11966,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816825,2166121.00
06/30/2017 06:00,2,0.000,ALERT,211.25,297.87,59.944,1498816803,"201051344000890","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,750832.7,750832.7,11979,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816827,2166122.00
06/30/2017 06:00,2,0.000,ALERT,211.48,297.57,59.954,1498816803,"201051344000438","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,753405.0,753405.0,11965,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816829,2166123.00
06/30/2017 06:00,2,0.000,ALERT,211.70,297.26,59.981,1498816803,"201051344000417","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,684970.4,684970.4,11995,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816831,2166124.00
06/30/2017 06:00,2,0.000,ALERT,211.03,297.26,59.949,1498816803,"274151322000083","219011344069620",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,998879.2,998879.2,11898,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1498816832,2166125.00
06/30/2017 06:00,2,0.000,ALERT,211.70,297.57,59.944,1498816803,"274151322000076","219011344069620",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1065714.4,1065714.4,11900,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1498816834,2166126.00
06/30/2017 06:00,2,0.000,ALERT,211.25,298.77,59.933,1498816803,"201051344000868","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,746613.8,746613.8,11980,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816836,2166127.00
06/30/2017 06:00,2,0.000,ALERT,210.57,297.87,59.938,1498816803,"274151322000095","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1055427.9,1055427.9,11911,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1498816838,2166128.00
06/30/2017 06:00,2,0.000,ALERT,211.03,297.57,59.949,1498816803,"201051344000988","219011344069620",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,657249.7,657249.7,11964,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816840,2166129.00
06/30/2017 06:00,2,0.000,ALERT,211.03,296.66,59.938,1498816803,"201051344001025","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,753430.1,753430.1,11979,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816841,2166130.00
06/30/2017 06:00,2,0.000,ALERT,210.80,297.57,59.933,1498816803,"201051344000458","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,758237.2,758237.2,11953,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816843,2166131.00
06/30/2017 06:00,2,0.000,ALERT,211.70,297.57,59.944,1498816803,"201051344000853","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,759196.7,759196.7,11966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816845,2166132.00
06/30/2017 06:00,2,0.000,ALERT,211.48,297.26,59.938,1498816803,"201051344000685","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,753323.2,753323.2,11994,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816847,2166133.00
06/30/2017 06:00,2,0.000,ALERT,211.03,296.66,59.938,1498816803,"201051344000917","219011344069620",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,749964.5,749964.5,11982,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816849,2166134.00
06/30/2017 06:00,2,0.000,ALERT,211.70,297.87,59.949,1498816803,"201051344001145","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,757961.4,757961.4,11973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816850,2166135.00
06/30/2017 06:00,2,0.000,ALERT,211.25,296.36,59.938,1498816803,"201051344000651","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,746671.1,746671.1,11970,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816852,2166136.00
06/30/2017 06:00,2,0.000,ALERT,210.35,296.96,59.933,1498816803,"274151322000088","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,958024.2,958024.2,11895,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1498816854,2166137.00
06/30/2017 06:00,2,0.000,ALERT,211.48,296.36,59.933,1498816803,"274151322000068","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,830577.6,830577.6,12211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816856,2166138.00
06/30/2017 06:00,2,0.000,ALERT,210.80,296.96,59.944,1498816803,"201051344001135","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,742105.9,742105.9,11960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816858,2166139.00
06/30/2017 06:00,2,0.000,ALERT,210.80,298.17,59.944,1498816803,"201051344000594","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,761217.5,761217.5,11963,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816860,2166140.00
06/30/2017 06:00,2,0.000,ALERT,211.48,297.26,59.949,1498816803,"201051344001203","219011344069620",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,751605.6,751605.6,12000,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816861,2166141.00
06/30/2017 06:00,2,0.000,ALERT,210.57,297.87,59.928,1498816803,"274151322000054","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,974961.6,974961.6,11878,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1498816863,2166142.00
06/30/2017 06:00,2,0.000,ALERT,211.25,297.26,59.954,1498816803,"201051344000867","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,745418.0,745418.0,11996,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816865,2166143.00
06/30/2017 06:00,2,0.000,ALERT,211.70,297.87,59.944,1498816803,"201051344001093","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,749884.0,749884.0,11990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816867,2166144.00
06/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.922,1498816803,"201051344000900","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,766965.1,766965.1,11976,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816869,2166145.00
06/30/2017 06:00,2,0.000,ALERT,211.25,297.26,59.933,1498816803,"201051344000648","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,755010.6,755010.6,11965,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816870,2166146.00
06/30/2017 06:00,2,0.000,ALERT,211.48,298.47,59.928,1498816803,"201051344000569","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,769107.0,769107.0,11943,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816872,2166147.00
06/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.954,1498816803,"201051344000983","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,759665.8,759665.8,11968,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816874,2166148.00
06/30/2017 06:00,2,0.000,ALERT,211.25,297.57,59.954,1498816803,"201051344001158","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,744535.7,744535.7,11973,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498816876,2166149.00
06/30/2017 06:00,2,0.000,ALERT,211.93,298.77,59.901,1498816803,"201051344000576","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,759099.5,759099.5,11973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498816877,2166150.00
06/30/2017 06:00,2,0.000,ALERT,211.03,296.36,59.954,1498816803,"274151322000087","219011344069620",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,948814.7,948814.7,12071,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1498816879,2166151.00
06/30/2017 06:15,2,0.000,ALERT,211.70,297.57,59.970,1498817703,"201051344000645","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,758038.3,758038.3,11956,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817705,2166152.00
06/30/2017 06:15,2,0.020,ALERT,211.70,297.26,59.970,1498817703,"274151322000085","219011344069620",26.48,14.30,0,294.86,299.37,0.0,0.0,0.000,970671.1,970671.1,11885,0,0,0,L,1151911521,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1498817707,2166153.00
06/30/2017 06:15,2,0.000,ALERT,211.70,296.96,59.965,1498817703,"201051344000633","219011344069620",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,744786.8,744786.8,12006,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817709,2166154.00
06/30/2017 06:15,2,0.000,ALERT,211.25,297.26,59.949,1498817703,"201051344000469","219011344069620",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,748188.5,748188.5,11978,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817711,2166155.00
06/30/2017 06:15,2,0.000,ALERT,211.03,297.87,59.975,1498817703,"201051344000646","219011344069620",0.00,13.30,0,294.56,308.69,0.0,0.0,0.000,743371.1,743371.1,11973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817713,2166156.00
06/30/2017 06:15,2,0.043,ALERT,210.80,297.57,59.954,1498817703,"274151322000052","219011344069620",26.58,14.70,0,294.86,299.97,0.0,0.0,0.000,1009069.9,1009069.9,11896,0,0,0,L,1151911521,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1498817714,2166157.00
06/30/2017 06:15,2,0.000,ALERT,211.48,298.47,59.933,1498817703,"201051344000585","219011344069620",0.00,13.70,0,294.56,308.39,0.0,0.0,0.000,756063.6,756063.6,11975,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817716,2166158.00
06/30/2017 06:15,2,0.000,ALERT,211.03,297.87,59.986,1498817703,"201051344001230","219011344069620",0.00,13.30,0,295.16,309.29,0.0,0.0,0.000,747958.5,747958.5,11989,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817718,2166159.00
06/30/2017 06:15,2,0.000,ALERT,211.48,298.47,59.928,1498817703,"201051344000582","219011344069620",0.00,13.00,0,296.06,309.59,0.0,0.0,0.000,737349.9,737349.9,11961,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817720,2166160.00
06/30/2017 06:15,2,0.000,ALERT,211.03,298.17,59.954,1498817703,"201051344000955","219011344069620",0.00,13.70,0,295.16,308.69,0.0,0.0,0.000,756807.3,756807.3,11982,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817722,2166161.00
06/30/2017 06:15,2,0.000,ALERT,211.03,296.36,59.949,1498817703,"274151322000094","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,830014.9,830014.9,12198,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817724,2166162.00
06/30/2017 06:15,2,0.000,ALERT,211.25,298.17,59.933,1498817703,"201051344000579","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,766328.9,766328.9,11968,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817725,2166163.00
06/30/2017 06:15,2,0.000,ALERT,211.25,298.77,59.917,1498817703,"201051344000890","219011344069620",0.00,13.70,0,295.76,309.29,0.0,0.0,0.000,750832.7,750832.7,11981,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817727,2166164.00
06/30/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1498817703,"201051344000438","219011344069620",0.00,13.30,0,295.46,308.69,0.0,0.0,0.000,753405.0,753405.0,11967,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817729,2166165.00
06/30/2017 06:15,2,0.000,ALERT,211.25,297.26,59.975,1498817703,"201051344000417","219011344069620",0.00,13.30,0,294.86,308.09,0.0,0.0,0.000,684970.4,684970.4,11997,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817731,2166166.00
06/30/2017 06:15,2,0.020,ALERT,211.48,298.17,59.954,1498817703,"274151322000083","219011344069620",26.42,14.30,0,295.16,299.97,0.0,0.0,0.000,998879.2,998879.2,11900,0,0,0,L,1151911521,0,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1498817732,2166167.00
06/30/2017 06:15,2,0.020,ALERT,211.70,296.96,59.949,1498817703,"274151322000076","219011344069620",27.23,14.30,0,294.86,299.67,0.0,0.0,0.000,1065714.4,1065714.4,11902,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1498817734,2166168.00
06/30/2017 06:15,2,0.000,ALERT,211.03,298.47,59.954,1498817703,"201051344000868","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,746613.8,746613.8,11982,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817736,2166169.00
06/30/2017 06:15,2,0.012,ALERT,211.03,298.17,59.912,1498817703,"274151322000095","219011344069620",26.44,13.70,0,296.06,300.27,0.0,0.0,0.000,1055427.9,1055427.9,11913,0,0,0,L,1151911521,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1498817738,2166170.00
06/30/2017 06:15,2,0.000,ALERT,211.03,297.57,59.970,1498817703,"201051344000988","219011344069620",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,657249.7,657249.7,11966,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817740,2166171.00
06/30/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1498817703,"201051344001025","219011344069620",0.00,13.00,0,294.56,308.39,0.0,0.0,0.000,753430.1,753430.1,11981,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817742,2166172.00
06/30/2017 06:15,2,0.000,ALERT,211.25,297.87,59.959,1498817703,"201051344000458","219011344069620",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,758237.2,758237.2,11955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817743,2166173.00
06/30/2017 06:15,2,0.000,ALERT,211.70,297.57,59.959,1498817703,"201051344000853","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,759196.7,759196.7,11968,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817745,2166174.00
06/30/2017 06:15,2,0.000,ALERT,211.70,298.17,59.970,1498817703,"201051344000685","219011344069620",0.00,13.70,0,295.16,309.29,0.0,0.0,0.000,753323.2,753323.2,11996,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817747,2166175.00
06/30/2017 06:15,2,0.000,ALERT,211.25,297.26,59.986,1498817703,"201051344000917","219011344069620",0.00,14.30,0,293.96,308.09,0.0,0.0,0.000,749964.5,749964.5,11984,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817749,2166176.00
06/30/2017 06:15,2,0.000,ALERT,211.48,298.17,60.002,1498817703,"201051344001145","219011344069620",0.00,13.30,0,295.46,309.29,0.0,0.0,0.000,757961.4,757961.4,11975,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817751,2166177.00
06/30/2017 06:15,2,0.000,ALERT,211.48,297.26,59.975,1498817703,"201051344000651","219011344069620",0.00,12.70,0,294.86,307.78,0.0,0.0,0.000,746671.1,746671.1,11972,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817752,2166178.00
06/30/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1498817703,"274151322000088","219011344069620",4.67,14.70,0,294.56,299.37,0.0,0.0,0.000,958024.2,958024.2,11897,0,0,0,L,1151911521,0,121.78,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1498817754,2166179.00
06/30/2017 06:15,2,0.000,ALERT,211.93,296.36,59.970,1498817703,"274151322000068","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,830577.6,830577.6,12213,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817756,2166180.00
06/30/2017 06:15,2,0.000,ALERT,211.03,297.87,59.970,1498817703,"201051344001135","219011344069620",0.00,13.30,0,295.46,308.39,0.0,0.0,0.000,742105.9,742105.9,11962,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817758,2166181.00
06/30/2017 06:15,2,0.000,ALERT,211.03,298.77,59.965,1498817703,"201051344000594","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,761217.5,761217.5,11965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817760,2166182.00
06/30/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1498817703,"201051344001203","219011344069620",0.00,13.30,0,294.86,308.99,0.0,0.0,0.000,751605.6,751605.6,12002,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817762,2166183.00
06/30/2017 06:15,2,0.016,ALERT,211.48,298.17,59.954,1498817703,"274151322000054","219011344069620",26.48,14.70,0,295.16,299.97,0.0,0.0,0.000,974961.6,974961.6,11880,0,0,0,L,1151911521,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1498817763,2166184.00
06/30/2017 06:15,2,0.000,ALERT,211.48,297.57,59.959,1498817703,"201051344000867","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,745418.0,745418.0,11998,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817765,2166185.00
06/30/2017 06:15,2,0.000,ALERT,211.25,298.17,59.970,1498817703,"201051344001093","219011344069620",0.00,14.00,0,295.16,308.69,0.0,0.0,0.000,749884.0,749884.0,11992,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817767,2166186.00
06/30/2017 06:15,2,0.000,ALERT,210.80,297.57,59.970,1498817703,"201051344000900","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,766965.1,766965.1,11978,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817769,2166187.00
06/30/2017 06:15,2,0.000,ALERT,211.48,297.26,59.975,1498817703,"201051344000648","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,755010.6,755010.6,11967,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817771,2166188.00
06/30/2017 06:15,2,0.000,ALERT,211.70,299.07,59.975,1498817703,"201051344000569","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,769107.0,769107.0,11945,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817772,2166189.00
06/30/2017 06:15,2,0.000,ALERT,211.25,298.17,59.965,1498817703,"201051344000983","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,759665.8,759665.8,11970,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498817774,2166190.00
06/30/2017 06:15,2,0.000,ALERT,211.25,297.57,59.970,1498817703,"201051344001158","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,744535.7,744535.7,11975,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817776,2166191.00
06/30/2017 06:15,2,0.000,ALERT,211.93,298.77,59.970,1498817703,"201051344000576","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,759099.5,759099.5,11975,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498817778,2166192.00
06/30/2017 06:15,2,0.031,ALERT,211.48,297.26,59.996,1498817703,"274151322000087","219011344069620",25.41,15.00,0,294.26,299.07,0.0,0.0,0.000,948814.7,948814.7,12073,0,0,0,L,1151911521,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1498817780,2166193.00
06/30/2017 06:30,2,0.105,ALERT,211.03,296.66,59.975,1498818603,"201051344000645","219011344069620",17.73,14.00,0,293.36,299.97,1.9,0.0,0.000,758038.3,758038.3,11958,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1498818605,2166194.00
06/30/2017 06:30,2,0.053,ALERT,210.80,296.06,59.965,1498818603,"274151322000085","219011344069620",18.17,14.70,0,292.76,299.67,0.9,0.0,0.000,970671.1,970671.1,11887,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1498818607,2166195.00
06/30/2017 06:30,2,0.121,ALERT,211.48,296.96,60.012,1498818603,"201051344000633","219011344069620",15.98,13.30,0,291.85,299.37,2.0,0.0,0.000,744786.8,744786.8,12008,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1498818609,2166196.00
06/30/2017 06:30,2,0.143,ALERT,210.57,296.66,59.991,1498818603,"201051344000469","219011344069620",17.20,12.70,0,292.76,299.67,2.5,0.5,0.000,748188.5,748188.5,11980,0,0,0,L,1122011218,0,119.97,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1498818611,2166197.00
06/30/2017 06:30,2,0.117,ALERT,210.57,296.96,60.012,1498818603,"201051344000646","219011344069620",16.34,13.30,0,292.46,299.37,1.9,0.0,0.000,743371.1,743371.1,11975,0,0,0,L,1122011218,0,120.88,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1498818612,2166198.00
06/30/2017 06:30,2,0.076,ALERT,210.12,295.46,59.954,1498818603,"274151322000052","219011344069620",17.18,14.70,0,292.76,299.97,1.3,0.0,0.000,1009069.9,1009069.9,11898,0,0,0,L,1151911521,0,120.20,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1498818614,2166199.00
06/30/2017 06:30,2,0.133,ALERT,211.03,296.96,59.996,1498818603,"201051344000585","219011344069620",16.28,14.00,0,292.76,299.67,2.2,0.2,0.000,756063.6,756063.6,11977,0,0,0,L,1122011218,0,120.20,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498818616,2166200.00
06/30/2017 06:30,2,0.072,ALERT,210.80,297.26,59.933,1498818603,"201051344001230","219011344069620",28.55,13.70,0,293.36,299.67,2.1,0.1,0.000,747958.5,747958.5,11991,0,0,0,L,1122011218,0,120.88,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498818618,2166201.00
06/30/2017 06:30,2,0.125,ALERT,211.25,297.57,59.965,1498818603,"201051344000582","219011344069620",16.54,13.00,0,293.96,300.27,2.1,0.1,0.000,737349.9,737349.9,11963,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498818620,2166202.00
06/30/2017 06:30,2,0.141,ALERT,210.35,296.96,59.996,1498818603,"201051344000955","219011344069620",15.88,13.70,0,293.06,299.37,2.3,0.3,0.000,756807.3,756807.3,11984,0,0,0,L,1122011218,0,120.20,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498818622,2166203.00
06/30/2017 06:30,2,0.000,ALERT,210.57,296.06,59.991,1498818603,"274151322000094","219011344069620",38.53,14.00,0,292.76,368.20,0.0,0.0,0.000,830014.9,830014.9,12200,0,0,0,L,1151911521,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498818623,2166204.00
06/30/2017 06:30,2,0.154,ALERT,210.57,297.26,59.965,1498818603,"201051344000579","219011344069620",16.68,14.00,0,293.96,300.57,2.6,0.6,0.000,766329.0,766329.0,11970,0,0,0,L,1122011218,0,120.20,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1498818625,2166205.00
06/30/2017 06:30,2,0.137,ALERT,210.57,297.26,59.970,1498818603,"201051344000890","219011344069620",17.00,14.00,0,293.96,300.57,2.4,0.4,0.000,750832.7,750832.7,11983,0,0,0,L,1122011218,0,120.88,120.20,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498818627,2166206.00
06/30/2017 06:30,2,0.135,ALERT,211.03,296.96,59.965,1498818603,"201051344000438","219011344069620",15.72,13.30,0,293.36,299.97,2.2,0.2,0.000,753405.1,753405.1,11969,0,0,0,L,1122011218,0,120.88,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1498818629,2166207.00
06/30/2017 06:30,2,0.160,ALERT,210.80,296.06,59.965,1498818603,"201051344000417","219011344069620",13.42,13.70,0,292.76,299.37,2.2,0.2,0.000,684970.4,684970.4,11999,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1498818631,2166208.00
06/30/2017 06:30,2,0.053,ALERT,210.80,296.96,59.959,1498818603,"274151322000083","219011344069620",17.27,14.30,0,293.36,299.97,0.9,0.0,0.000,998879.2,998879.2,11902,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1498818632,2166209.00
06/30/2017 06:30,2,0.053,ALERT,211.03,296.36,59.949,1498818603,"274151322000076","219011344069620",18.55,14.30,0,292.76,299.67,1.0,0.0,0.000,1065714.4,1065714.4,11904,0,0,0,L,1151911521,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1498818634,2166210.00
06/30/2017 06:30,2,0.125,ALERT,210.57,297.26,59.944,1498818603,"201051344000868","219011344069620",16.20,13.30,0,294.26,300.57,2.0,0.1,0.000,746613.9,746613.9,11984,0,0,0,L,1122011218,0,120.20,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1498818636,2166211.00
06/30/2017 06:30,2,0.045,ALERT,210.35,297.57,59.954,1498818603,"274151322000095","219011344069620",17.95,13.70,0,293.96,300.27,0.8,0.0,0.000,1055427.9,1055427.9,11915,0,0,0,L,1151911521,0,121.33,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1498818638,2166212.00
06/30/2017 06:30,2,0.096,ALERT,210.35,296.36,59.965,1498818603,"201051344000988","219011344069620",14.97,13.70,0,291.25,299.67,1.5,0.0,0.000,657249.7,657249.7,11968,0,0,0,L,1122011218,0,119.97,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498818640,2166213.00
06/30/2017 06:30,2,0.113,ALERT,210.80,296.36,59.965,1498818603,"201051344001025","219011344069620",17.26,13.00,0,292.76,300.27,2.0,0.0,0.000,753430.1,753430.1,11983,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1498818642,2166214.00
06/30/2017 06:30,2,0.119,ALERT,210.80,296.96,59.965,1498818603,"201051344000458","219011344069620",16.82,14.30,0,293.66,300.57,2.0,0.0,0.000,758237.2,758237.2,11957,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1498818643,2166215.00
06/30/2017 06:30,2,0.109,ALERT,211.25,296.66,59.965,1498818603,"201051344000853","219011344069620",14.41,13.30,0,293.66,300.27,1.6,0.0,0.000,759196.7,759196.7,11970,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1498818645,2166216.00
06/30/2017 06:30,2,0.100,ALERT,211.48,297.26,59.959,1498818603,"201051344000685","219011344069620",15.59,13.70,0,293.06,299.67,1.6,0.0,0.000,753323.2,753323.2,11998,0,0,0,L,1122011218,0,121.55,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1498818647,2166217.00
06/30/2017 06:30,2,0.117,ALERT,211.03,296.36,59.965,1498818603,"201051344000917","219011344069620",14.35,14.30,0,291.85,299.37,1.7,0.0,0.000,749964.5,749964.5,11986,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1498818649,2166218.00
06/30/2017 06:30,2,0.113,ALERT,211.03,297.26,59.954,1498818603,"201051344001145","219011344069620",15.57,13.70,0,293.66,300.27,1.8,0.0,0.000,757961.4,757961.4,11977,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1498818651,2166219.00
06/30/2017 06:30,2,0.131,ALERT,211.03,296.36,59.965,1498818603,"201051344000651","219011344069620",16.40,12.70,0,292.46,299.07,2.2,0.2,0.000,746671.1,746671.1,11974,0,0,0,L,1122011218,0,121.10,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1498818652,2166220.00
06/30/2017 06:30,2,0.039,ALERT,210.35,296.06,59.949,1498818603,"274151322000088","219011344069620",16.92,15.00,0,292.76,299.67,0.7,0.0,0.000,958024.2,958024.2,11899,0,0,0,L,1151911521,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1498818654,2166221.00
06/30/2017 06:30,2,0.008,ALERT,211.03,307.78,59.954,1498818603,"274151322000068","219011344069620",38.88,15.00,0,292.46,373.01,0.0,0.0,0.000,830577.6,830577.6,12215,0,0,0,L,1151911521,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498818656,2166222.00
06/30/2017 06:30,2,0.129,ALERT,210.57,296.96,59.986,1498818603,"201051344001135","219011344069620",16.96,13.30,0,293.36,299.97,2.2,0.2,0.000,742105.9,742105.9,11964,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1498818658,2166223.00
06/30/2017 06:30,2,0.121,ALERT,210.57,297.57,59.959,1498818603,"201051344000594","219011344069620",16.82,13.70,0,293.36,300.27,2.1,0.1,0.000,761217.5,761217.5,11967,0,0,0,L,1122011218,0,120.42,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498818660,2166224.00
06/30/2017 06:30,2,0.123,ALERT,211.03,296.66,59.949,1498818603,"201051344001203","219011344069620",14.93,13.70,0,293.06,301.47,1.9,0.0,0.000,751605.6,751605.6,12004,0,0,0,L,1122011218,0,121.10,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1498818662,2166225.00
06/30/2017 06:30,2,0.049,ALERT,210.57,296.36,59.944,1498818603,"274151322000054","219011344069620",17.33,15.00,0,292.76,299.97,0.8,0.0,0.000,974961.6,974961.6,11882,0,0,0,L,1151911521,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1498818664,2166226.00
06/30/2017 06:30,2,0.121,ALERT,211.03,296.66,59.907,1498818603,"201051344000867","219011344069620",15.84,14.00,0,293.36,300.27,1.9,0.0,0.000,745418.0,745418.0,12000,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1498818665,2166227.00
06/30/2017 06:30,2,0.160,ALERT,210.80,296.66,59.954,1498818603,"201051344001093","219011344069620",13.14,14.30,0,293.06,299.67,2.1,0.1,0.000,749884.1,749884.1,11994,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1498818667,2166228.00
06/30/2017 06:30,2,0.076,ALERT,210.80,296.96,59.949,1498818603,"201051344000900","219011344069620",14.59,13.30,0,293.36,299.97,1.1,0.0,0.000,766965.1,766965.1,11980,0,0,0,L,1122011218,0,120.65,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1498818669,2166229.00
06/30/2017 06:30,2,0.121,ALERT,210.80,296.36,59.954,1498818603,"201051344000648","219011344069620",15.80,13.00,0,293.06,299.97,1.9,0.0,0.000,755010.6,755010.6,11969,0,0,0,L,1122011218,0,120.20,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1498818671,2166230.00
06/30/2017 06:30,2,0.125,ALERT,211.03,297.87,59.959,1498818603,"201051344000569","219011344069620",16.14,13.70,0,293.96,300.87,2.1,0.1,0.000,769107.0,769107.0,11947,0,0,0,L,1122011218,0,120.20,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1498818673,2166231.00
06/30/2017 06:30,2,0.125,ALERT,210.57,296.96,59.949,1498818603,"201051344000983","219011344069620",15.84,13.70,0,293.66,300.57,2.0,0.0,0.000,759665.8,759665.8,11972,0,0,0,L,1122011218,0,120.42,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498818675,2166232.00
06/30/2017 06:30,2,0.113,ALERT,210.80,296.96,59.949,1498818603,"201051344001158","219011344069620",15.98,13.00,0,293.06,299.37,1.9,0.0,0.000,744535.7,744535.7,11977,0,0,0,L,1122011218,0,120.42,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1498818677,2166233.00
06/30/2017 06:30,2,0.117,ALERT,211.25,297.57,59.959,1498818603,"201051344000576","219011344069620",14.15,13.30,0,293.66,300.27,1.7,0.0,0.000,759099.5,759099.5,11977,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1498818678,2166234.00
06/30/2017 06:30,2,0.062,ALERT,210.57,295.76,59.970,1498818603,"274151322000087","219011344069620",15.72,15.30,0,292.16,299.07,1.0,0.0,0.000,948814.7,948814.7,12075,0,0,0,L,1151911521,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498818680,2166235.00
06/30/2017 06:45,2,0.162,ACTIVE,211.03,308.09,59.959,1498819504,"201051344000645","219011344069620",23.34,14.00,0,294.56,308.39,3.8,1.8,0.000,758038.5,758038.5,11960,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819505,2166236.00
06/30/2017 06:45,2,0.084,ACTIVE,210.57,297.57,59.928,1498819504,"274151322000085","219011344069620",24.95,15.00,0,294.26,305.38,2.1,0.1,0.000,970671.1,970671.1,11889,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819506,2166237.00
06/30/2017 06:45,2,0.162,ACTIVE,211.48,315.90,60.012,1498819504,"201051344000633","219011344069620",25.19,13.70,0,293.06,316.50,4.2,2.1,0.000,744786.9,744786.9,12010,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819506,2166238.00
06/30/2017 06:45,2,0.205,ACTIVE,210.35,306.88,60.018,1498819504,"201051344000469","219011344069620",21.99,13.00,0,293.96,307.18,4.5,2.5,0.000,748188.8,748188.8,11982,0,0,0,L,1122011218,0,119.75,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819507,2166239.00
06/30/2017 06:45,2,0.174,ACTIVE,211.03,299.97,59.970,1498819504,"201051344000646","219011344069620",22.90,13.70,0,293.96,300.87,4.0,2.0,0.000,743371.3,743371.3,11977,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819508,2166240.00
06/30/2017 06:45,2,0.107,ACTIVE,210.12,327.32,59.959,1498819504,"274151322000052","219011344069620",24.93,15.30,0,293.96,328.22,2.7,0.7,0.000,1009069.9,1009069.9,11900,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819509,2166241.00
06/30/2017 06:45,2,0.176,ACTIVE,211.48,320.71,59.954,1498819504,"201051344000585","219011344069620",24.75,14.00,0,294.56,334.84,4.5,2.4,0.000,756063.8,756063.8,11979,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819510,2166242.00
06/30/2017 06:45,2,0.164,ALERT,211.25,314.10,59.970,1498819504,"201051344001230","219011344069620",23.56,13.70,0,294.86,314.40,3.9,1.9,0.000,747958.6,747958.6,11993,0,0,0,L,1122011218,0,121.10,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1498819512,2166243.00
06/30/2017 06:45,2,0.158,ACTIVE,211.70,324.32,59.975,1498819504,"201051344000582","219011344069620",25.80,13.30,0,295.76,334.54,4.2,2.1,0.000,737350.1,737350.1,11965,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819513,2166244.00
06/30/2017 06:45,2,0.205,ACTIVE,210.80,310.19,59.975,1498819504,"201051344000955","219011344069620",22.34,14.00,0,294.56,311.39,4.6,2.5,0.000,756807.6,756807.6,11986,0,0,0,L,1122011218,0,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819514,2166245.00
06/30/2017 06:45,2,0.000,ALERT,210.35,296.06,59.975,1498819504,"274151322000094","219011344069620",40.47,14.30,0,293.96,385.33,0.0,0.0,0.000,830014.9,830014.9,12202,0,0,0,L,1151911521,0,120.88,121.33,0002,12,0,0,0,0,0,0,113,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498819515,2166246.00
06/30/2017 06:45,2,0.193,ACTIVE,210.57,327.32,59.970,1498819504,"201051344000579","219011344069620",25.94,14.00,0,295.76,333.33,5.1,3.0,0.000,766329.4,766329.4,11972,0,0,0,L,1122011218,0,119.97,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819516,2166247.00
06/30/2017 06:45,2,0.174,ACTIVE,211.48,326.72,59.981,1498819504,"201051344000890","219011344069620",25.84,14.30,0,295.46,335.14,4.6,2.5,0.000,750833.0,750833.0,11985,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819517,2166248.00
06/30/2017 06:45,2,0.178,ACTIVE,211.25,323.72,59.970,1498819504,"201051344000438","219011344069620",25.09,13.70,0,295.16,324.32,4.5,2.5,0.000,753405.3,753405.3,11971,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819518,2166249.00
06/30/2017 06:45,2,0.195,ALERT,211.48,298.47,59.954,1498819504,"201051344000417","219011344069620",18.25,14.00,0,293.96,300.87,3.6,1.6,0.000,684970.6,684970.6,12001,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498819520,2166250.00
06/30/2017 06:45,2,0.086,ACTIVE,210.12,311.09,59.949,1498819504,"274151322000083","219011344069620",25.25,14.70,0,294.56,311.39,2.2,0.2,0.000,998879.2,998879.2,11904,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819521,2166251.00
06/30/2017 06:45,2,0.090,ACTIVE,210.80,330.03,59.965,1498819504,"274151322000076","219011344069620",25.31,15.00,0,294.26,335.74,2.3,0.3,0.000,1065714.4,1065714.4,11906,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819522,2166252.00
06/30/2017 06:45,2,0.162,ACTIVE,210.57,328.22,59.981,1498819504,"201051344000868","219011344069620",25.50,13.70,0,295.46,333.63,4.2,2.1,0.000,746614.0,746614.0,11986,0,0,0,L,1122011218,0,119.97,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819523,2166253.00
06/30/2017 06:45,2,0.080,ACTIVE,209.90,330.33,60.002,1498819504,"274151322000095","219011344069620",24.99,14.30,0,295.46,331.23,2.1,0.1,0.000,1055427.9,1055427.9,11917,0,0,0,L,1151911521,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819524,2166254.00
