ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 06:45,2,0.105,ACTIVE,210.12,296.96,59.938,1498819504,"201051344000988","219011344069620",19.08,14.00,0,292.16,299.37,2.0,0.1,0.000,657249.7,657249.7,11970,0,0,0,L,1122011218,0,119.75,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819524,2166255.00
06/30/2017 06:45,2,0.154,ACTIVE,211.70,324.62,59.986,1498819504,"201051344001025","219011344069620",26.38,13.70,0,294.26,335.44,4.2,2.1,0.000,753430.3,753430.3,11985,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819525,2166256.00
06/30/2017 06:45,2,0.164,ACTIVE,210.35,319.81,59.949,1498819504,"201051344000458","219011344069620",25.52,14.70,0,294.86,334.24,4.3,2.2,0.000,758237.4,758237.4,11959,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819526,2166257.00
06/30/2017 06:45,2,0.152,ALERT,210.80,326.42,59.986,1498819504,"201051344000853","219011344069620",24.99,13.70,0,295.16,334.84,3.9,1.8,0.000,759196.8,759196.8,11972,0,0,0,L,1122011218,0,120.42,121.10,0100,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1498819528,2166258.00
06/30/2017 06:45,2,0.166,ACTIVE,211.48,299.37,59.954,1498819504,"201051344000685","219011344069620",21.41,14.00,0,294.86,301.47,3.6,1.6,0.000,753323.3,753323.3,12000,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819529,2166259.00
06/30/2017 06:45,2,0.180,ALERT,211.25,298.77,59.970,1498819504,"201051344000917","219011344069620",21.11,14.70,0,293.36,301.17,3.9,1.8,0.000,749964.7,749964.7,11988,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1498819531,2166260.00
06/30/2017 06:45,2,0.146,ACTIVE,211.48,323.41,59.965,1498819504,"201051344001145","219011344069620",25.62,13.70,0,295.46,335.44,3.8,1.8,0.000,757961.6,757961.6,11979,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819532,2166261.00
06/30/2017 06:45,2,0.166,ACTIVE,211.25,325.52,59.959,1498819504,"201051344000651","219011344069620",25.82,13.00,0,293.66,335.14,4.3,2.3,0.000,746671.4,746671.4,11976,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819533,2166262.00
06/30/2017 06:45,2,0.070,ACTIVE_NO_POWER,209.90,296.36,59.970,1498819504,"274151322000088","219011344069620",24.29,15.30,0,293.96,298.77,1.8,0.0,0.000,958024.2,958024.2,11901,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819534,2166263.00
06/30/2017 06:45,2,0.008,ALERT,210.57,295.16,59.975,1498819504,"274151322000068","219011344069620",40.71,15.30,0,293.66,390.14,0.0,0.0,0.000,830577.6,830577.6,12217,0,0,0,L,1151911521,0,121.33,121.33,0002,15,0,0,0,0,0,0,125,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498819536,2166264.00
06/30/2017 06:45,2,0.164,ACTIVE,211.03,333.93,59.970,1498819504,"201051344001135","219011344069620",26.64,14.00,0,294.86,335.14,4.5,2.4,0.000,742106.1,742106.1,11966,0,0,0,L,1122011218,0,120.65,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819537,2166265.00
06/30/2017 06:45,2,0.170,ACTIVE,210.12,333.93,59.981,1498819504,"201051344000594","219011344069620",25.50,14.30,0,294.86,334.54,4.5,2.4,0.000,761217.7,761217.7,11969,0,0,0,L,1122011218,0,119.97,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819538,2166266.00
06/30/2017 06:45,2,0.186,ACTIVE,210.80,317.10,59.938,1498819504,"201051344001203","219011344069620",22.44,14.00,0,295.16,319.81,4.2,2.2,0.000,751605.7,751605.7,12006,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819539,2166267.00
06/30/2017 06:45,2,0.080,ACTIVE,209.90,324.92,59.965,1498819504,"274151322000054","219011344069620",26.06,15.30,0,294.26,325.82,2.1,0.1,0.000,974961.6,974961.6,11884,0,0,0,L,1151911521,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819540,2166268.00
06/30/2017 06:45,2,0.160,ACTIVE,210.57,320.71,59.975,1498819504,"201051344000867","219011344069620",25.74,14.30,0,294.26,333.03,4.2,2.1,0.000,745418.2,745418.2,12002,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819541,2166269.00
06/30/2017 06:45,2,0.191,ALERT,211.25,320.41,59.970,1498819504,"201051344001093","219011344069620",25.07,14.30,0,294.86,334.24,4.9,2.8,0.000,749884.4,749884.4,11996,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498819543,2166270.00
06/30/2017 06:45,2,0.127,ACTIVE,210.35,316.50,59.965,1498819504,"201051344000900","219011344069620",23.28,13.30,0,294.56,332.73,3.0,1.0,0.000,766965.1,766965.1,11982,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819544,2166271.00
06/30/2017 06:45,2,0.168,ACTIVE,210.57,328.82,59.965,1498819504,"201051344000648","219011344069620",26.26,13.30,0,294.26,334.54,4.5,2.4,0.000,755010.8,755010.8,11971,0,0,0,L,1122011218,0,119.75,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819545,2166272.00
06/30/2017 06:45,2,0.166,ACTIVE,210.57,333.93,59.975,1498819504,"201051344000569","219011344069620",26.52,14.00,0,295.76,334.84,4.5,2.4,0.000,769107.2,769107.2,11949,0,0,0,L,1122011218,0,119.75,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819546,2166273.00
06/30/2017 06:45,2,0.174,ACTIVE,210.57,323.11,59.965,1498819504,"201051344000983","219011344069620",24.67,14.00,0,295.16,333.03,4.3,2.3,0.000,759666.0,759666.0,11974,0,0,0,L,1122011218,0,120.20,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819546,2166274.00
06/30/2017 06:45,2,0.146,ACTIVE,210.35,330.33,59.970,1498819504,"201051344001158","219011344069620",26.24,13.30,0,294.86,333.33,3.9,1.9,0.000,744535.9,744535.9,11979,0,0,0,L,1122011218,0,119.75,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819547,2166275.00
06/30/2017 06:45,2,0.172,ACTIVE,211.03,321.91,59.970,1498819504,"201051344000576","219011344069620",25.09,13.30,0,295.16,333.93,4.4,2.3,0.000,759099.7,759099.7,11979,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819548,2166276.00
06/30/2017 06:45,2,0.098,ACTIVE,210.12,297.57,59.959,1498819504,"274151322000087","219011344069620",24.25,15.50,0,293.66,299.07,2.4,0.4,0.000,948814.7,948814.7,12077,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498819549,2166277.00
06/30/2017 07:00,2,0.309,ACTIVE,212.38,337.54,59.954,1498820403,"201051344000645","219011344069620",28.19,15.00,0,296.06,352.57,8.8,6.6,0.040,758039.5,758039.5,11961,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820404,2166278.00
06/30/2017 07:00,2,0.250,ACTIVE,211.48,336.64,59.949,1498820403,"274151322000085","219011344069620",27.12,16.30,0,295.16,347.76,6.9,4.7,0.031,970671.7,970671.7,11890,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820405,2166279.00
06/30/2017 07:00,2,0.330,ACTIVE,212.38,338.74,59.949,1498820403,"201051344000633","219011344069620",27.93,14.70,0,294.56,352.87,9.3,7.1,0.040,744788.1,744788.1,12011,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820406,2166280.00
06/30/2017 07:00,2,0.336,ACTIVE,212.16,337.54,59.949,1498820403,"201051344000469","219011344069620",28.47,13.70,0,295.46,351.07,9.7,7.5,0.040,748190.1,748190.1,11983,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820407,2166281.00
06/30/2017 07:00,2,0.316,ACTIVE,211.70,336.94,59.959,1498820403,"201051344000646","219011344069620",28.75,15.00,0,296.36,352.57,9.2,7.0,0.040,743372.4,743372.4,11978,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820408,2166282.00
06/30/2017 07:00,2,0.283,ACTIVE,211.03,337.84,59.959,1498820403,"274151322000052","219011344069620",27.15,16.70,0,295.16,345.66,7.8,5.6,0.035,1009070.7,1009070.7,11901,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820408,2166283.00
06/30/2017 07:00,2,0.338,ALERT,211.93,337.54,59.949,1498820403,"201051344000585","219011344069620",28.21,15.30,0,296.66,352.57,9.7,7.4,0.044,756065.1,756065.1,11980,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820410,2166284.00
06/30/2017 07:00,2,0.320,ACTIVE,211.70,336.34,60.002,1498820403,"201051344001230","219011344069620",27.59,15.00,0,297.26,351.37,9.0,6.7,0.035,747959.8,747959.8,11995,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820411,2166285.00
06/30/2017 07:00,2,0.324,ALERT,212.38,337.84,59.959,1498820403,"201051344000582","219011344069620",27.75,14.30,0,297.57,353.77,9.1,6.9,0.040,737351.3,737351.3,11966,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820413,2166286.00
06/30/2017 07:00,2,0.338,ACTIVE,211.48,336.04,59.965,1498820403,"201051344000955","219011344069620",28.65,15.00,0,296.96,355.28,9.8,7.6,0.049,756808.9,756808.9,11987,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820414,2166287.00
06/30/2017 07:00,2,0.164,ALERT,211.48,361.89,59.954,1498820403,"274151322000094","219011344069620",33.62,15.80,0,293.96,390.44,5.6,3.5,0.035,830015.2,830015.2,12204,0,0,0,L,1151911521,0,121.33,121.78,0002,12,0,0,0,0,0,0,41,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820416,2166288.00
06/30/2017 07:00,2,0.352,ALERT,211.70,336.64,59.965,1498820403,"201051344000579","219011344069620",28.90,15.30,0,295.46,353.17,10.3,8.0,0.040,766330.8,766330.8,11973,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820417,2166289.00
06/30/2017 07:00,2,0.336,ALERT,211.93,336.34,59.959,1498820403,"201051344000890","219011344069620",28.86,15.30,0,296.66,348.66,9.8,7.6,0.040,750834.3,750834.3,11986,0,0,0,L,1122011218,0,121.55,120.65,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820419,2166290.00
06/30/2017 07:00,2,0.334,ACTIVE,211.93,337.54,59.954,1498820403,"201051344000438","219011344069620",28.37,15.00,0,297.26,354.97,9.6,7.4,0.040,753406.5,753406.5,11972,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820420,2166291.00
06/30/2017 07:00,2,0.385,ACTIVE,212.38,337.54,59.959,1498820403,"201051344000417","219011344069620",17.93,15.00,0,295.76,353.47,7.0,4.8,0.022,684971.4,684971.4,12003,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820421,2166292.00
06/30/2017 07:00,2,0.258,ACTIVE,211.48,337.24,59.954,1498820403,"274151322000083","219011344069620",27.47,16.70,0,295.46,339.95,7.2,5.0,0.040,998879.8,998879.8,11905,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820422,2166293.00
06/30/2017 07:00,2,0.271,ALERT,211.70,336.94,59.949,1498820403,"274151322000076","219011344069620",27.23,16.30,0,294.56,340.55,7.5,5.3,0.035,1065715.1,1065715.1,11907,0,0,0,L,1151911521,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820424,2166294.00
06/30/2017 07:00,2,0.324,ALERT,211.70,336.34,59.965,1498820403,"201051344000868","219011344069620",28.51,14.30,0,295.46,349.56,9.4,7.1,0.040,746615.2,746615.2,11987,0,0,0,L,1122011218,0,120.88,121.78,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820426,2166295.00
06/30/2017 07:00,2,0.258,ACTIVE,211.48,337.24,59.954,1498820403,"274151322000095","219011344069620",27.06,16.00,0,296.06,344.76,7.1,4.9,0.035,1055428.5,1055428.5,11918,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820426,2166296.00
06/30/2017 07:00,2,0.322,ACTIVE,211.93,337.84,59.965,1498820403,"201051344000988","219011344069620",17.93,14.70,0,292.76,340.85,5.9,3.7,0.027,657250.2,657250.2,11971,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820427,2166297.00
06/30/2017 07:00,2,0.311,ALERT,211.93,336.64,59.949,1498820403,"201051344001025","219011344069620",29.10,14.70,0,295.46,356.18,9.2,6.9,0.035,753431.4,753431.4,11986,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820429,2166298.00
06/30/2017 07:00,2,0.334,ALERT,211.70,336.34,59.959,1498820403,"201051344000458","219011344069620",27.45,15.30,0,295.46,352.87,9.3,7.1,0.040,758238.6,758238.6,11960,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820431,2166299.00
06/30/2017 07:00,2,0.320,ACTIVE,212.61,338.44,59.954,1498820403,"201051344000853","219011344069620",28.39,14.70,0,294.56,354.97,9.2,7.0,0.044,759197.9,759197.9,11974,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820432,2166300.00
06/30/2017 07:00,2,0.309,ACTIVE,212.38,338.14,59.954,1498820403,"201051344000685","219011344069620",27.79,15.00,0,297.26,355.88,8.7,6.5,0.044,753324.3,753324.3,12001,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820433,2166301.00
06/30/2017 07:00,2,0.307,ACTIVE,211.93,336.94,59.959,1498820403,"201051344000917","219011344069620",28.53,15.50,0,295.46,353.47,8.9,6.6,0.040,749965.8,749965.8,11990,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820434,2166302.00
06/30/2017 07:00,2,0.307,ALERT,212.38,337.84,59.954,1498820403,"201051344001145","219011344069620",28.23,14.70,0,296.66,355.58,8.8,6.6,0.035,757962.6,757962.6,11980,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820436,2166303.00
06/30/2017 07:00,2,0.342,ALERT,211.93,336.94,59.959,1498820403,"201051344000651","219011344069620",26.92,14.30,0,295.76,353.77,9.3,7.1,0.035,746672.6,746672.6,11977,0,0,0,L,1122011218,0,121.78,120.88,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820437,2166304.00
06/30/2017 07:00,2,0.137,ACTIVE,211.25,336.04,59.928,1498820403,"274151322000088","219011344069620",30.36,16.70,0,294.86,339.65,4.2,2.1,0.013,958024.4,958024.4,11902,0,0,0,L,1151911521,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820438,2166305.00
06/30/2017 07:00,2,0.186,ALERT,211.93,372.71,59.954,1498820403,"274151322000068","219011344069620",35.05,17.00,0,293.66,391.64,6.6,4.4,0.018,830578.1,830578.1,12219,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,32,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820440,2166306.00
06/30/2017 07:00,2,0.338,ALERT,211.93,336.34,59.954,1498820403,"201051344001135","219011344069620",27.83,14.70,0,296.96,345.06,9.6,7.3,0.044,742107.4,742107.4,11967,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820442,2166307.00
06/30/2017 07:00,2,0.324,ALERT,211.48,336.64,59.949,1498820403,"201051344000594","219011344069620",28.77,15.30,0,294.86,340.55,9.5,7.3,0.044,761218.9,761218.9,11970,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820444,2166308.00
06/30/2017 07:00,2,0.320,ACTIVE,211.93,336.34,59.965,1498820403,"201051344001203","219011344069620",28.39,15.00,0,296.96,355.28,9.2,7.0,0.040,751606.9,751606.9,12007,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820445,2166309.00
06/30/2017 07:00,2,0.145,ACTIVE,211.70,336.34,59.954,1498820403,"274151322000054","219011344069620",30.47,17.00,0,294.56,340.85,4.5,2.4,0.013,974961.9,974961.9,11885,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820446,2166310.00
06/30/2017 07:00,2,0.334,ALERT,211.93,336.04,59.954,1498820403,"201051344000867","219011344069620",27.49,15.00,0,294.56,351.37,9.4,7.1,0.044,745419.4,745419.4,12003,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820447,2166311.00
06/30/2017 07:00,2,0.338,ACTIVE,212.16,337.24,59.959,1498820403,"201051344001093","219011344069620",28.92,15.50,0,296.06,350.77,9.9,7.7,0.035,749885.8,749885.8,11998,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820448,2166312.00
06/30/2017 07:00,2,0.287,ALERT,211.93,337.54,59.996,1498820403,"201051344000900","219011344069620",27.41,14.30,0,294.86,352.87,8.0,5.8,0.044,766966.0,766966.0,11983,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820450,2166313.00
06/30/2017 07:00,2,0.334,ALERT,211.93,336.94,59.949,1498820403,"201051344000648","219011344069620",27.91,14.00,0,294.56,350.17,9.5,7.2,0.044,755012.1,755012.1,11972,0,0,0,L,1122011218,0,120.65,121.78,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820452,2166314.00
06/30/2017 07:00,2,0.328,ALERT,211.93,336.64,59.954,1498820403,"201051344000569","219011344069620",28.73,15.00,0,295.16,340.85,9.6,7.3,0.044,769108.5,769108.5,11950,0,0,0,L,1122011218,0,120.65,121.78,0002,12,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820454,2166315.00
06/30/2017 07:00,2,0.322,ALERT,212.16,336.94,59.986,1498820403,"201051344000983","219011344069620",28.82,14.70,0,295.16,345.66,9.5,7.2,0.044,759667.3,759667.3,11975,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820455,2166316.00
06/30/2017 07:00,2,0.324,ALERT,211.70,336.64,59.933,1498820403,"201051344001158","219011344069620",27.79,14.30,0,294.56,344.15,9.1,6.9,0.049,744537.0,744537.0,11980,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820457,2166317.00
06/30/2017 07:00,2,0.338,ALERT,212.38,338.14,59.959,1498820403,"201051344000576","219011344069620",27.65,14.30,0,294.86,352.27,9.5,7.3,0.040,759101.0,759101.0,11980,0,0,0,L,1122011218,0,121.33,121.33,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820459,2166318.00
06/30/2017 07:00,2,0.271,ALERT,211.70,337.54,59.922,1498820403,"274151322000087","219011344069620",26.42,17.50,0,293.96,341.15,7.3,5.1,0.022,948815.4,948815.4,12078,0,0,0,L,1151911521,0,121.78,121.78,0002,16,0,0,0,0,0,0,52,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498820461,2166319.00
06/30/2017 07:15,2,0.289,ACTIVE,212.38,337.54,59.959,1498821303,"201051344000645","219011344069620",27.79,15.50,0,331.53,343.55,8.2,6.0,0.040,758041.4,758041.4,11962,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821304,2166320.00
06/30/2017 07:15,2,0.230,ACTIVE,211.48,336.64,59.954,1498821303,"274151322000085","219011344069620",25.98,17.30,0,333.03,340.55,6.1,4.0,0.022,970673.1,970673.1,11891,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821305,2166321.00
06/30/2017 07:15,2,0.305,ACTIVE,212.16,338.14,59.959,1498821303,"201051344000633","219011344069620",28.11,15.30,0,330.93,345.36,8.7,6.5,0.035,744790.1,744790.1,12012,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821306,2166322.00
06/30/2017 07:15,2,0.322,ACTIVE,211.93,336.94,59.928,1498821303,"201051344000469","219011344069620",27.39,14.30,0,330.93,342.95,8.9,6.7,0.035,748192.2,748192.2,11984,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821307,2166323.00
06/30/2017 07:15,2,0.307,ACTIVE,211.25,336.64,59.922,1498821303,"201051344000646","219011344069620",27.12,15.50,0,330.03,342.65,8.5,6.2,0.035,743374.4,743374.4,11979,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821308,2166324.00
06/30/2017 07:15,2,0.256,ACTIVE,211.03,334.84,59.959,1498821303,"274151322000052","219011344069620",27.19,17.50,0,331.53,341.45,7.1,4.9,0.027,1009072.3,1009072.3,11902,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821309,2166325.00
06/30/2017 07:15,2,0.309,ACTIVE,211.70,337.24,59.954,1498821303,"201051344000585","219011344069620",28.67,15.50,0,330.93,343.55,9.0,6.7,0.035,756067.2,756067.2,11982,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821310,2166326.00
06/30/2017 07:15,2,0.289,ACTIVE,211.48,335.44,59.965,1498821303,"201051344001230","219011344069620",28.35,15.50,0,330.03,341.45,8.3,6.1,0.031,747961.7,747961.7,11996,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821311,2166327.00
06/30/2017 07:15,2,0.301,ACTIVE,212.16,337.54,59.959,1498821303,"201051344000582","219011344069620",27.53,15.00,0,331.53,343.55,8.4,6.2,0.031,737353.2,737353.2,11968,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821312,2166328.00
06/30/2017 07:15,2,0.328,ACTIVE,211.25,336.04,59.986,1498821303,"201051344000955","219011344069620",27.29,15.50,0,328.82,342.95,9.1,6.9,0.040,756811.0,756811.0,11988,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821312,2166329.00
06/30/2017 07:15,2,0.146,ACTIVE,211.03,341.75,59.965,1498821303,"274151322000094","219011344069620",31.55,17.30,0,334.24,405.17,4.7,2.6,0.027,830016.3,830016.3,12206,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821313,2166330.00
06/30/2017 07:15,2,0.328,ACTIVE,211.70,336.04,59.954,1498821303,"201051344000579","219011344069620",28.41,15.50,0,330.63,342.65,9.5,7.2,0.040,766333.0,766333.0,11975,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821314,2166331.00
06/30/2017 07:15,2,0.309,ACTIVE,211.70,336.04,59.975,1498821303,"201051344000890","219011344069620",28.53,15.80,0,330.93,344.45,9.0,6.7,0.035,750836.3,750836.3,11988,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821315,2166332.00
06/30/2017 07:15,2,0.307,ACTIVE,211.93,337.54,59.965,1498821303,"201051344000438","219011344069620",28.01,15.50,0,331.53,343.25,8.8,6.5,0.031,753408.6,753408.6,11973,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821316,2166333.00
06/30/2017 07:15,2,0.348,ACTIVE,211.70,336.04,59.933,1498821303,"201051344000417","219011344069620",17.97,15.50,0,331.53,341.45,6.3,4.2,0.018,684972.6,684972.6,12004,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821317,2166334.00
06/30/2017 07:15,2,0.229,ACTIVE,211.48,334.84,59.954,1498821303,"274151322000083","219011344069620",27.19,17.30,0,332.73,342.35,6.3,4.2,0.022,998881.3,998881.3,11906,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821318,2166335.00
06/30/2017 07:15,2,0.242,ACTIVE,211.93,336.64,59.959,1498821303,"274151322000076","219011344069620",26.90,17.50,0,333.63,341.75,6.6,4.5,0.035,1065716.7,1065716.7,11909,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821319,2166336.00
06/30/2017 07:15,2,0.303,ACTIVE,211.48,336.04,59.965,1498821303,"201051344000868","219011344069620",27.37,15.00,0,330.93,343.55,8.5,6.2,0.035,746617.2,746617.2,11989,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821320,2166337.00
06/30/2017 07:15,2,0.227,ACTIVE,211.25,336.34,59.959,1498821303,"274151322000095","219011344069620",26.88,17.00,0,332.13,340.85,6.2,4.0,0.031,1055430.0,1055430.0,11919,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821321,2166338.00
06/30/2017 07:15,2,0.287,ACTIVE,211.70,337.24,59.938,1498821303,"201051344000988","219011344069620",17.87,15.00,0,330.63,343.25,5.2,3.1,0.022,657251.2,657251.2,11972,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821322,2166339.00
06/30/2017 07:15,2,0.295,ACTIVE,211.25,334.84,59.959,1498821303,"201051344001025","219011344069620",27.83,15.30,0,331.23,342.95,8.3,6.1,0.035,753433.4,753433.4,11988,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821323,2166340.00
06/30/2017 07:15,2,0.299,ACTIVE,211.70,336.34,59.965,1498821303,"201051344000458","219011344069620",27.75,15.80,0,331.23,343.25,8.4,6.2,0.040,758240.6,758240.6,11962,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821323,2166341.00
06/30/2017 07:15,2,0.293,ACTIVE,212.38,338.44,59.996,1498821303,"201051344000853","219011344069620",28.21,15.00,0,332.13,344.45,8.4,6.2,0.031,759199.9,759199.9,11975,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821324,2166342.00
06/30/2017 07:15,2,0.275,ACTIVE,211.93,337.24,59.954,1498821303,"201051344000685","219011344069620",27.41,15.50,0,331.23,343.55,7.7,5.5,0.035,753326.2,753326.2,12002,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821325,2166343.00
06/30/2017 07:15,2,0.287,ACTIVE,211.93,337.54,59.981,1498821303,"201051344000917","219011344069620",27.71,16.00,0,330.93,343.85,8.1,5.9,0.027,749967.7,749967.7,11991,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821326,2166344.00
06/30/2017 07:15,2,0.283,ACTIVE,211.93,337.84,59.959,1498821303,"201051344001145","219011344069620",27.53,15.30,0,332.13,344.15,7.9,5.7,0.035,757964.5,757964.5,11982,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821327,2166345.00
06/30/2017 07:15,2,0.303,ACTIVE,211.70,337.24,59.944,1498821303,"201051344000651","219011344069620",27.55,14.70,0,332.13,342.95,8.5,6.3,0.035,746674.6,746674.6,11979,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821328,2166346.00
06/30/2017 07:15,2,0.215,ACTIVE,210.57,334.84,59.949,1498821303,"274151322000088","219011344069620",25.72,17.30,0,331.83,340.25,5.6,3.4,0.022,958025.3,958025.3,11903,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821329,2166347.00
06/30/2017 07:15,2,0.162,ACTIVE,211.70,348.06,59.954,1498821303,"274151322000068","219011344069620",32.30,18.30,0,335.14,409.08,5.3,3.2,0.018,830579.4,830579.4,12221,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821330,2166348.00
06/30/2017 07:15,2,0.297,ACTIVE,211.48,335.74,59.965,1498821303,"201051344001135","219011344069620",28.35,15.30,0,331.53,342.65,8.6,6.3,0.035,742109.4,742109.4,11969,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821331,2166349.00
06/30/2017 07:15,2,0.295,ACTIVE,211.25,336.04,59.959,1498821303,"201051344000594","219011344069620",28.47,15.80,0,328.82,343.55,8.5,6.3,0.031,761220.9,761220.9,11972,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821332,2166350.00
06/30/2017 07:15,2,0.285,ACTIVE,211.70,336.04,59.965,1498821303,"201051344001203","219011344069620",28.43,15.50,0,330.93,344.15,8.3,6.1,0.031,751608.8,751608.8,12008,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821333,2166351.00
06/30/2017 07:15,2,0.219,ACTIVE,211.03,335.74,59.922,1498821303,"274151322000054","219011344069620",26.40,17.50,0,331.23,340.55,5.9,3.8,0.031,974962.9,974962.9,11886,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821334,2166352.00
06/30/2017 07:15,2,0.295,ACTIVE,211.70,335.44,59.965,1498821303,"201051344000867","219011344069620",27.65,15.80,0,330.33,343.55,8.3,6.1,0.031,745421.3,745421.3,12005,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821335,2166353.00
06/30/2017 07:15,2,0.311,ACTIVE,211.70,336.94,59.970,1498821303,"201051344001093","219011344069620",28.41,15.80,0,331.53,343.25,9.0,6.7,0.031,749887.9,749887.9,11999,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821335,2166354.00
06/30/2017 07:15,2,0.250,ACTIVE,211.93,337.24,59.965,1498821303,"201051344000900","219011344069620",27.23,14.70,0,330.63,343.85,6.9,4.8,0.035,766967.6,766967.6,11985,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821336,2166355.00
06/30/2017 07:15,2,0.295,ACTIVE,211.70,336.34,59.959,1498821303,"201051344000648","219011344069620",28.05,14.70,0,331.23,344.76,8.4,6.2,0.035,755014.1,755014.1,11974,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821338,2166356.00
06/30/2017 07:15,2,0.293,ACTIVE,211.48,336.04,59.970,1498821303,"201051344000569","219011344069620",28.47,15.30,0,330.63,343.25,8.4,6.2,0.031,769110.5,769110.5,11952,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821338,2166357.00
06/30/2017 07:15,2,0.291,ACTIVE,211.93,335.74,59.975,1498821303,"201051344000983","219011344069620",28.61,15.30,0,330.93,343.55,8.4,6.2,0.035,759669.2,759669.2,11977,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821339,2166358.00
06/30/2017 07:15,2,0.283,ACTIVE,211.93,336.94,60.002,1498821303,"201051344001158","219011344069620",27.81,14.70,0,330.33,344.15,8.0,5.8,0.035,744538.9,744538.9,11982,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821340,2166359.00
06/30/2017 07:15,2,0.297,ACTIVE,212.16,337.84,59.965,1498821303,"201051344000576","219011344069620",27.75,14.70,0,331.23,344.45,8.4,6.2,0.035,759102.9,759102.9,11982,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821341,2166360.00
06/30/2017 07:15,2,0.230,ACTIVE,211.25,336.94,59.959,1498821303,"274151322000087","219011344069620",26.38,19.00,0,332.43,342.95,6.2,4.0,0.018,948816.8,948816.8,12080,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498821342,2166361.00
06/30/2017 07:30,2,0.252,ACTIVE,211.93,336.04,59.981,1498822204,"201051344000645","219011344069620",27.43,15.80,0,331.23,342.35,7.0,4.9,0.031,758042.7,758042.7,11963,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822205,2166362.00
06/30/2017 07:30,2,0.191,ACTIVE,211.03,336.04,59.986,1498822204,"274151322000085","219011344069620",25.27,17.50,0,332.13,339.65,4.9,2.8,0.018,970673.8,970673.8,11892,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822206,2166363.00
06/30/2017 07:30,2,0.270,ACTIVE,211.93,337.24,59.981,1498822204,"201051344000633","219011344069620",27.69,15.80,0,330.93,344.15,7.6,5.4,0.027,744791.5,744791.5,12013,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822206,2166364.00
06/30/2017 07:30,2,0.275,ACTIVE,211.70,336.04,59.996,1498822204,"201051344000469","219011344069620",28.01,14.30,0,330.33,342.05,7.9,5.7,0.031,748193.6,748193.6,11985,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822207,2166365.00
06/30/2017 07:30,2,0.258,ACTIVE,211.25,336.04,60.023,1498822204,"201051344000646","219011344069620",28.19,15.80,0,330.03,341.75,7.4,5.2,0.027,743375.7,743375.7,11980,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822208,2166366.00
06/30/2017 07:30,2,0.221,ACTIVE,211.03,335.14,59.986,1498822204,"274151322000052","219011344069620",26.04,18.00,0,330.63,340.25,5.8,3.7,0.018,1009073.3,1009073.3,11903,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822209,2166367.00
06/30/2017 07:30,2,0.275,ACTIVE,211.70,336.34,59.981,1498822204,"201051344000585","219011344069620",28.37,15.80,0,330.63,342.35,8.0,5.7,0.022,756068.6,756068.6,11983,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822210,2166368.00
06/30/2017 07:30,2,0.268,ACTIVE,211.48,335.44,59.991,1498822204,"201051344001230","219011344069620",26.74,15.50,0,329.43,341.15,7.3,5.1,0.022,747963.0,747963.0,11997,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822211,2166369.00
06/30/2017 07:30,2,0.264,ACTIVE,211.93,336.34,59.986,1498822204,"201051344000582","219011344069620",27.51,15.30,0,331.23,341.75,7.4,5.2,0.022,737354.5,737354.5,11969,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822212,2166370.00
06/30/2017 07:30,2,0.281,ACTIVE,211.03,335.14,59.986,1498822204,"201051344000955","219011344069620",28.23,15.80,0,329.73,341.15,8.1,5.9,0.027,756812.5,756812.5,11989,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822213,2166371.00
06/30/2017 07:30,2,0.119,ACTIVE,211.03,336.04,59.975,1498822204,"274151322000094","219011344069620",30.32,17.30,0,332.73,345.06,3.7,1.6,0.018,830016.8,830016.8,12207,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822214,2166372.00
06/30/2017 07:30,2,0.291,ACTIVE,211.48,334.54,59.996,1498822204,"201051344000579","219011344069620",28.41,15.80,0,330.63,341.75,8.4,6.2,0.027,766334.6,766334.6,11976,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822215,2166373.00
06/30/2017 07:30,2,0.277,ACTIVE,211.25,334.84,60.007,1498822204,"201051344000890","219011344069620",28.17,16.00,0,330.33,341.75,8.0,5.7,0.027,750837.8,750837.8,11989,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822216,2166374.00
06/30/2017 07:30,2,0.271,ACTIVE,211.70,336.04,59.986,1498822204,"201051344000438","219011344069620",28.33,15.80,0,331.53,341.75,7.8,5.6,0.027,753410.0,753410.0,11974,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822217,2166375.00
06/30/2017 07:30,2,0.307,ACTIVE,211.48,334.84,59.981,1498822204,"201051344000417","219011344069620",17.95,15.80,0,330.63,341.15,5.6,3.5,0.009,684973.5,684973.5,12005,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822217,2166376.00
06/30/2017 07:30,2,0.195,ACTIVE,210.80,334.54,59.986,1498822204,"274151322000083","219011344069620",26.72,17.80,0,332.13,340.25,5.3,3.2,0.013,998882.1,998882.1,11907,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822218,2166377.00
06/30/2017 07:30,2,0.199,ACTIVE,211.48,335.44,59.970,1498822204,"274151322000076","219011344069620",27.59,17.80,0,333.33,340.25,5.6,3.4,0.022,1065717.5,1065717.5,11910,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822219,2166378.00
06/30/2017 07:30,2,0.270,ACTIVE,211.25,334.54,59.996,1498822204,"201051344000868","219011344069620",27.35,15.30,0,330.33,341.45,7.5,5.3,0.031,746618.6,746618.6,11990,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822220,2166379.00
06/30/2017 07:30,2,0.191,ACTIVE,211.03,333.93,59.975,1498822204,"274151322000095","219011344069620",26.66,17.30,0,331.83,339.65,5.2,3.1,0.013,1055430.7,1055430.7,11920,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822221,2166380.00
06/30/2017 07:30,2,0.246,ACTIVE,211.25,336.04,59.959,1498822204,"201051344000988","219011344069620",17.95,15.30,0,330.03,342.35,4.5,2.4,0.013,657251.8,657251.8,11973,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822222,2166381.00
06/30/2017 07:30,2,0.256,ACTIVE,211.03,334.54,59.959,1498822204,"201051344001025","219011344069620",28.33,15.50,0,330.33,342.35,7.4,5.2,0.018,753434.7,753434.7,11989,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822223,2166382.00
06/30/2017 07:30,2,0.262,ACTIVE,211.25,334.84,59.986,1498822204,"201051344000458","219011344069620",28.21,16.00,0,331.53,341.15,7.5,5.3,0.022,758242.0,758242.0,11963,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822224,2166383.00
06/30/2017 07:30,2,0.266,ACTIVE,212.16,336.34,59.991,1498822204,"201051344000853","219011344069620",27.45,15.30,0,332.43,344.45,7.4,5.2,0.022,759201.2,759201.2,11976,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822225,2166384.00
06/30/2017 07:30,2,0.238,ACTIVE,211.70,336.34,59.986,1498822204,"201051344000685","219011344069620",28.21,15.80,0,330.33,342.95,6.8,4.7,0.027,753327.4,753327.4,12003,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822226,2166385.00
06/30/2017 07:30,2,0.256,ACTIVE,211.48,336.34,59.991,1498822204,"201051344000917","219011344069620",27.91,16.30,0,329.43,342.35,7.2,5.1,0.022,749968.9,749968.9,11992,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822226,2166386.00
06/30/2017 07:30,2,0.250,ACTIVE,211.93,336.34,59.986,1498822204,"201051344001145","219011344069620",27.61,15.50,0,331.83,342.65,7.0,4.9,0.031,757965.7,757965.7,11983,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822227,2166387.00
06/30/2017 07:30,2,0.268,ACTIVE,211.48,336.34,59.970,1498822204,"201051344000651","219011344069620",27.85,15.00,0,330.93,342.35,7.6,5.4,0.027,746675.9,746675.9,11980,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822228,2166388.00
06/30/2017 07:30,2,0.176,ACTIVE,210.80,335.14,59.986,1498822204,"274151322000088","219011344069620",25.96,17.80,0,330.93,339.34,4.7,2.6,0.013,958026.0,958026.0,11904,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822229,2166389.00
06/30/2017 07:30,2,0.139,ACTIVE,211.70,336.64,59.986,1498822204,"274151322000068","219011344069620",30.51,18.30,0,333.33,351.97,4.3,2.3,0.022,830580.0,830580.0,12222,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822230,2166390.00
06/30/2017 07:30,2,0.268,ACTIVE,211.03,334.24,59.991,1498822204,"201051344001135","219011344069620",28.19,15.50,0,330.63,340.55,7.7,5.5,0.022,742110.8,742110.8,11970,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822231,2166391.00
06/30/2017 07:30,2,0.266,ACTIVE,211.03,335.14,59.986,1498822204,"201051344000594","219011344069620",28.31,16.00,0,328.82,341.45,7.7,5.5,0.027,761222.3,761222.3,11973,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822232,2166392.00
06/30/2017 07:30,2,0.260,ACTIVE,211.70,335.44,59.986,1498822204,"201051344001203","219011344069620",27.95,15.80,0,331.83,342.35,7.4,5.2,0.027,751610.2,751610.2,12009,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822233,2166393.00
06/30/2017 07:30,2,0.188,ACTIVE,211.03,336.34,59.991,1498822204,"274151322000054","219011344069620",25.90,18.00,0,331.23,339.95,5.0,2.9,0.022,974963.6,974963.6,11887,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822234,2166394.00
06/30/2017 07:30,2,0.260,ACTIVE,211.48,335.14,59.991,1498822204,"201051344000867","219011344069620",28.09,15.80,0,330.63,342.05,7.4,5.2,0.027,745422.6,745422.6,12006,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822235,2166395.00
06/30/2017 07:30,2,0.287,ACTIVE,211.48,336.34,59.986,1498822204,"201051344001093","219011344069620",28.05,16.00,0,330.63,341.45,8.2,6.0,0.022,749889.4,749889.4,12000,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822236,2166396.00
06/30/2017 07:30,2,0.223,ACTIVE,211.48,335.74,60.002,1498822204,"201051344000900","219011344069620",26.82,15.00,0,331.23,342.05,6.1,3.9,0.027,766968.6,766968.6,11986,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822237,2166397.00
