ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 07:30,2,0.264,ACTIVE,211.70,335.44,59.996,1498822204,"201051344000648","219011344069620",28.43,15.00,0,331.53,342.05,7.6,5.4,0.022,755015.4,755015.4,11975,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822238,2166398.00
06/30/2017 07:30,2,0.266,ACTIVE,211.25,335.14,59.986,1498822204,"201051344000569","219011344069620",28.15,15.50,0,330.63,342.05,7.7,5.5,0.027,769111.8,769111.8,11953,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822239,2166399.00
06/30/2017 07:30,2,0.266,ACTIVE,211.48,334.24,59.996,1498822204,"201051344000983","219011344069620",28.27,15.50,0,330.03,341.75,7.7,5.5,0.027,759670.6,759670.6,11978,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822240,2166400.00
06/30/2017 07:30,2,0.252,ACTIVE,211.70,335.14,59.996,1498822204,"201051344001158","219011344069620",28.41,15.00,0,330.33,342.35,7.3,5.1,0.022,744540.2,744540.2,11983,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822241,2166401.00
06/30/2017 07:30,2,0.266,ACTIVE,211.93,336.34,59.986,1498822204,"201051344000576","219011344069620",28.19,15.00,0,330.93,343.25,7.6,5.4,0.027,759104.3,759104.3,11983,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822242,2166402.00
06/30/2017 07:30,2,0.195,ACTIVE,211.03,336.34,59.986,1498822204,"274151322000087","219011344069620",26.58,19.80,0,332.13,339.95,5.3,3.2,0.013,948817.7,948817.7,12081,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498822243,2166403.00
06/30/2017 07:45,2,0.363,ACTIVE,211.48,336.34,59.986,1498823103,"201051344000645","219011344069620",27.17,15.50,0,330.93,341.45,10.0,7.7,0.049,758044.2,758044.2,11964,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823104,2166404.00
06/30/2017 07:45,2,0.295,ACTIVE,210.57,334.84,59.975,1498823103,"274151322000085","219011344069620",26.44,17.80,0,331.53,339.65,7.9,5.7,0.044,970674.9,970674.9,11893,0,0,0,L,1151911521,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823105,2166405.00
06/30/2017 07:45,2,0.369,ACTIVE,211.48,337.54,60.018,1498823103,"201051344000633","219011344069620",28.05,15.50,0,329.73,342.95,10.5,8.2,0.053,744793.2,744793.2,12014,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823106,2166406.00
06/30/2017 07:45,2,0.385,ACTIVE,211.03,336.04,59.996,1498823103,"201051344000469","219011344069620",27.35,14.30,0,328.52,340.55,10.7,8.4,0.053,748195.3,748195.3,11986,0,0,0,L,1122011218,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823107,2166407.00
06/30/2017 07:45,2,0.375,ACTIVE,210.80,336.34,59.981,1498823103,"201051344000646","219011344069620",27.35,15.80,0,328.22,341.15,10.4,8.1,0.049,743377.3,743377.3,11981,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823108,2166408.00
06/30/2017 07:45,2,0.318,ACTIVE,210.57,336.64,59.949,1498823103,"274151322000052","219011344069620",27.63,18.30,0,330.03,339.95,8.9,6.7,0.031,1009074.6,1009074.6,11904,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823109,2166409.00
06/30/2017 07:45,2,0.383,ACTIVE,211.48,337.54,59.991,1498823103,"201051344000585","219011344069620",27.73,16.00,0,329.73,342.05,10.8,8.5,0.057,756070.3,756070.3,11984,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823110,2166410.00
06/30/2017 07:45,2,0.346,ACTIVE,211.03,335.44,59.996,1498823103,"201051344001230","219011344069620",28.43,15.80,0,329.43,339.95,10.0,7.7,0.049,747964.6,747964.6,11998,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823111,2166411.00
06/30/2017 07:45,2,0.363,ACTIVE,211.48,336.64,59.986,1498823103,"201051344000582","219011344069620",27.83,15.30,0,330.63,341.15,10.2,8.0,0.049,737356.2,737356.2,11970,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823112,2166412.00
06/30/2017 07:45,2,0.387,ACTIVE,211.03,336.64,59.986,1498823103,"201051344000955","219011344069620",27.85,15.80,0,329.13,340.25,11.0,8.7,0.057,756814.3,756814.3,11990,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823113,2166413.00
06/30/2017 07:45,2,0.186,ACTIVE,210.57,387.44,59.981,1498823103,"274151322000094","219011344069620",36.44,17.80,0,332.13,393.45,6.9,4.8,0.035,830017.5,830017.5,12208,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823114,2166414.00
06/30/2017 07:45,2,0.387,ACTIVE,211.03,335.44,59.996,1498823103,"201051344000579","219011344069620",28.88,16.00,0,330.33,341.15,11.3,9.0,0.053,766336.4,766336.4,11977,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823115,2166415.00
06/30/2017 07:45,2,0.371,ACTIVE,211.03,336.04,59.986,1498823103,"201051344000890","219011344069620",28.73,16.30,0,329.43,341.15,10.8,8.5,0.049,750839.6,750839.6,11990,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823115,2166416.00
06/30/2017 07:45,2,0.367,ACTIVE,211.48,336.34,59.986,1498823103,"201051344000438","219011344069620",28.45,15.80,0,330.33,341.45,10.6,8.3,0.049,753411.7,753411.7,11975,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823116,2166417.00
06/30/2017 07:45,2,0.385,ACTIVE,211.48,336.04,59.981,1498823103,"201051344000417","219011344069620",18.96,15.80,0,318.91,348.06,7.4,5.2,0.031,684974.6,684974.6,12006,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823117,2166418.00
06/30/2017 07:45,2,0.299,ACTIVE,210.57,335.44,59.970,1498823103,"274151322000083","219011344069620",27.37,17.80,0,330.93,339.95,8.3,6.1,0.049,998883.2,998883.2,11908,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823118,2166419.00
06/30/2017 07:45,2,0.312,ACTIVE,211.25,337.24,59.981,1498823103,"274151322000076","219011344069620",27.49,18.00,0,331.23,340.55,8.7,6.5,0.044,1065718.8,1065718.8,11911,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823119,2166420.00
06/30/2017 07:45,2,0.375,ACTIVE,210.80,336.04,59.996,1498823103,"201051344000868","219011344069620",27.77,15.00,0,329.73,340.55,10.6,8.3,0.053,746620.3,746620.3,11991,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823120,2166421.00
06/30/2017 07:45,2,0.297,ACTIVE,210.80,336.04,59.986,1498823103,"274151322000095","219011344069620",27.73,17.50,0,331.23,339.04,8.3,6.1,0.044,1055431.8,1055431.8,11921,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823121,2166422.00
06/30/2017 07:45,2,0.344,ACTIVE,210.80,336.34,60.018,1498823103,"201051344000988","219011344069620",18.37,15.30,0,324.62,345.36,6.4,4.3,0.027,657252.6,657252.6,11974,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823122,2166423.00
06/30/2017 07:45,2,0.367,ACTIVE,211.03,334.84,59.938,1498823103,"201051344001025","219011344069620",28.05,15.50,0,330.63,341.15,10.4,8.1,0.053,753436.3,753436.3,11990,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823123,2166424.00
06/30/2017 07:45,2,0.363,ACTIVE,211.03,334.84,59.975,1498823103,"201051344000458","219011344069620",28.43,15.80,0,329.73,340.55,10.5,8.2,0.057,758243.6,758243.6,11964,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823124,2166425.00
06/30/2017 07:45,2,0.355,ACTIVE,211.70,337.54,59.981,1498823103,"201051344000853","219011344069620",28.53,15.30,0,331.53,342.65,10.3,8.0,0.057,759202.8,759202.8,11977,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823125,2166426.00
06/30/2017 07:45,2,0.344,ACTIVE,211.48,337.24,59.970,1498823103,"201051344000685","219011344069620",27.67,15.80,0,330.03,341.75,9.7,7.4,0.053,753328.8,753328.8,12004,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823126,2166427.00
06/30/2017 07:45,2,0.357,ACTIVE,211.48,337.24,59.986,1498823103,"201051344000917","219011344069620",27.53,16.30,0,328.82,341.45,10.0,7.7,0.049,749970.5,749970.5,11993,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823127,2166428.00
06/30/2017 07:45,2,0.350,ACTIVE,211.70,337.24,59.944,1498823103,"201051344001145","219011344069620",27.83,15.50,0,330.93,341.75,9.9,7.6,0.057,757967.3,757967.3,11984,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823127,2166429.00
06/30/2017 07:45,2,0.371,ACTIVE,211.48,336.64,59.986,1498823103,"201051344000651","219011344069620",27.77,15.00,0,330.33,341.45,10.5,8.2,0.057,746677.6,746677.6,11981,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823128,2166430.00
06/30/2017 07:45,2,0.279,ACTIVE,210.57,335.74,59.996,1498823103,"274151322000088","219011344069620",26.90,18.00,0,330.63,339.34,7.6,5.4,0.040,958026.9,958026.9,11905,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823129,2166431.00
06/30/2017 07:45,2,0.201,ACTIVE,211.48,401.26,59.986,1498823103,"274151322000068","219011344069620",37.81,19.30,0,333.03,403.07,7.7,5.5,0.031,830580.9,830580.9,12223,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823130,2166432.00
06/30/2017 07:45,2,0.367,ACTIVE,210.80,334.84,59.996,1498823103,"201051344001135","219011344069620",28.65,15.50,0,329.13,340.85,10.7,8.4,0.053,742112.5,742112.5,11971,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823131,2166433.00
06/30/2017 07:45,2,0.373,ACTIVE,210.57,334.84,59.981,1498823103,"201051344000594","219011344069620",27.65,16.30,0,328.22,341.15,10.5,8.2,0.062,761224.0,761224.0,11974,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823132,2166434.00
06/30/2017 07:45,2,0.361,ACTIVE,211.25,335.74,59.991,1498823103,"201051344001203","219011344069620",27.75,15.80,0,331.23,342.05,10.2,7.9,0.049,751611.8,751611.8,12010,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823133,2166435.00
06/30/2017 07:45,2,0.291,ACTIVE,210.35,336.04,59.991,1498823103,"274151322000054","219011344069620",26.72,18.00,0,330.63,339.65,7.9,5.7,0.049,974964.7,974964.7,11888,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823134,2166436.00
06/30/2017 07:45,2,0.379,ACTIVE,211.25,336.64,59.965,1498823103,"201051344001093","219011344069620",28.78,16.00,0,330.93,341.75,11.1,8.8,0.044,749891.2,749891.2,12001,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823136,2166437.00
06/30/2017 07:45,2,0.316,ACTIVE,211.03,336.64,59.981,1498823103,"201051344000900","219011344069620",28.29,15.00,0,328.52,340.55,9.1,6.8,0.049,766969.9,766969.9,11987,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823137,2166438.00
06/30/2017 07:45,2,0.367,ACTIVE,211.48,335.74,59.996,1498823103,"201051344000648","219011344069620",28.13,15.00,0,331.23,340.85,10.5,8.2,0.053,755017.1,755017.1,11976,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823138,2166439.00
06/30/2017 07:45,2,0.367,ACTIVE,211.03,336.04,59.986,1498823103,"201051344000569","219011344069620",28.57,15.50,0,329.73,340.85,10.7,8.4,0.053,769113.5,769113.5,11954,0,0,0,L,1122011218,0,120.20,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823139,2166440.00
06/30/2017 07:45,2,0.363,ACTIVE,211.03,335.14,59.991,1498823103,"201051344000983","219011344069620",28.92,15.50,0,329.13,340.85,10.7,8.4,0.049,759672.3,759672.3,11979,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823140,2166441.00
06/30/2017 07:45,2,0.363,ACTIVE,211.03,335.74,59.991,1498823103,"201051344001158","219011344069620",27.93,15.30,0,327.92,341.15,10.3,8.0,0.053,744541.8,744541.8,11984,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823141,2166442.00
06/30/2017 07:45,2,0.369,ACTIVE,211.48,336.94,59.986,1498823103,"201051344000576","219011344069620",27.93,15.00,0,330.33,341.45,10.5,8.2,0.057,759106.0,759106.0,11984,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823142,2166443.00
06/30/2017 07:45,2,0.305,ACTIVE,210.80,336.04,60.012,1498823103,"274151322000087","219011344069620",26.96,20.00,0,331.23,339.95,8.3,6.1,0.035,948818.8,948818.8,12082,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823143,2166444.00
06/30/2017 07:45,2,0.369,ACTIVE,211.48,336.04,59.991,1498823103,"201051344000867","219011344069620",28.07,16.00,0,328.82,340.85,10.5,8.2,0.053,745424.3,745424.3,12007,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498823144,2166445.00
06/30/2017 08:00,2,0.578,ACTIVE,212.83,339.65,59.965,1498824004,"201051344000645","219011344069620",28.45,15.80,0,330.33,347.16,16.7,14.2,0.110,758046.9,758046.9,11965,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824005,2166446.00
06/30/2017 08:00,2,0.514,ACTIVE,211.93,338.14,59.959,1498824004,"274151322000085","219011344069620",27.77,18.00,0,331.83,344.15,14.5,12.1,0.084,970677.0,970677.0,11894,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824006,2166447.00
06/30/2017 08:00,2,0.582,ACTIVE,213.29,341.75,59.959,1498824004,"201051344000633","219011344069620",29.02,15.80,0,328.82,348.96,17.1,14.6,0.119,744796.0,744796.0,12015,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824007,2166448.00
06/30/2017 08:00,2,0.596,ACTIVE,212.83,340.25,59.959,1498824004,"201051344000469","219011344069620",28.80,14.70,0,329.73,346.86,17.4,14.9,0.115,748198.2,748198.2,11987,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824007,2166449.00
06/30/2017 08:00,2,0.574,ACTIVE,212.16,339.04,59.959,1498824004,"201051344000646","219011344069620",29.16,16.00,0,328.82,346.56,17.0,14.5,0.115,743380.1,743380.1,11982,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824008,2166450.00
06/30/2017 08:00,2,0.551,ACTIVE,211.93,341.15,59.965,1498824004,"274151322000052","219011344069620",28.29,18.70,0,330.93,344.45,15.8,13.3,0.102,1009077.0,1009077.0,11905,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824009,2166451.00
06/30/2017 08:00,2,0.598,ACTIVE,212.83,339.65,59.970,1498824004,"201051344000585","219011344069620",29.20,16.30,0,330.63,346.86,17.7,15.1,0.115,756073.2,756073.2,11985,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824010,2166452.00
06/30/2017 08:00,2,0.555,ACTIVE,212.16,338.14,59.959,1498824004,"201051344001230","219011344069620",29.74,16.00,0,329.13,344.76,16.7,14.2,0.102,747967.3,747967.3,11999,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824011,2166453.00
06/30/2017 08:00,2,0.576,ACTIVE,213.29,340.25,59.959,1498824004,"201051344000582","219011344069620",28.78,15.80,0,330.03,346.86,16.8,14.3,0.106,737358.9,737358.9,11971,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824012,2166454.00
06/30/2017 08:00,2,0.594,ACTIVE,212.16,338.74,59.991,1498824004,"201051344000955","219011344069620",29.34,16.30,0,328.22,345.66,17.6,15.1,0.119,756817.2,756817.2,11991,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824013,2166455.00
06/30/2017 08:00,2,0.348,ACTIVE,212.16,405.47,59.949,1498824004,"274151322000094","219011344069620",38.27,19.00,0,333.33,419.30,13.4,11.0,0.080,830019.4,830019.4,12209,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824014,2166456.00
06/30/2017 08:00,2,0.611,ACTIVE,212.61,339.34,59.975,1498824004,"201051344000579","219011344069620",29.28,16.00,0,329.73,346.86,18.1,15.6,0.115,766339.4,766339.4,11978,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824015,2166457.00
06/30/2017 08:00,2,0.596,ACTIVE,212.38,338.74,60.002,1498824004,"201051344000890","219011344069620",29.14,16.70,0,328.82,346.26,17.6,15.1,0.110,750842.5,750842.5,11991,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824016,2166458.00
06/30/2017 08:00,2,0.586,ACTIVE,212.61,339.34,59.959,1498824004,"201051344000438","219011344069620",29.28,16.00,0,330.93,346.86,17.4,14.9,0.115,753414.6,753414.6,11976,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824016,2166459.00
06/30/2017 08:00,2,0.607,ACTIVE,212.83,338.14,59.928,1498824004,"201051344000417","219011344069620",18.91,16.00,0,329.73,342.95,11.7,9.3,0.066,684976.4,684976.4,12007,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824017,2166460.00
06/30/2017 08:00,2,0.523,ACTIVE,212.16,338.44,59.954,1498824004,"274151322000083","219011344069620",28.63,18.70,0,331.53,344.76,15.2,12.7,0.097,998885.5,998885.5,11909,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824018,2166461.00
06/30/2017 08:00,2,0.547,ACTIVE,212.61,338.44,59.959,1498824004,"274151322000076","219011344069620",28.84,18.30,0,332.73,345.36,16.0,13.5,0.097,1065721.2,1065721.2,11912,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824019,2166462.00
06/30/2017 08:00,2,0.594,ACTIVE,212.61,339.34,59.959,1498824004,"201051344000868","219011344069620",28.84,15.30,0,329.43,346.56,17.4,14.9,0.115,746623.1,746623.1,11992,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824020,2166463.00
06/30/2017 08:00,2,0.535,ACTIVE,212.16,339.65,59.970,1498824004,"274151322000095","219011344069620",28.47,18.00,0,331.53,344.15,15.4,13.0,0.093,1055434.1,1055434.1,11922,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824021,2166464.00
06/30/2017 08:00,2,0.578,ACTIVE,212.16,339.04,60.002,1498824004,"201051344000988","219011344069620",18.75,15.50,0,328.82,345.06,11.0,8.7,0.075,657254.2,657254.2,11975,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824022,2166465.00
06/30/2017 08:00,2,0.590,ACTIVE,212.38,338.14,59.965,1498824004,"201051344001025","219011344069620",29.08,15.80,0,328.82,346.86,17.4,14.9,0.115,753439.2,753439.2,11991,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824023,2166466.00
06/30/2017 08:00,2,0.592,ACTIVE,212.61,339.65,59.970,1498824004,"201051344000458","219011344069620",28.82,16.00,0,328.82,346.56,17.3,14.8,0.115,758246.4,758246.4,11965,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824024,2166467.00
06/30/2017 08:00,2,0.586,ACTIVE,212.83,340.85,59.928,1498824004,"201051344000853","219011344069620",29.02,15.50,0,331.83,348.06,17.2,14.7,0.119,759205.6,759205.6,11978,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824025,2166468.00
06/30/2017 08:00,2,0.562,ACTIVE,212.83,340.25,59.981,1498824004,"201051344000685","219011344069620",28.88,16.00,0,330.33,346.86,16.5,14.0,0.115,753331.5,753331.5,12005,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824026,2166469.00
06/30/2017 08:00,2,0.568,ACTIVE,212.83,339.95,59.965,1498824004,"201051344000917","219011344069620",29.02,16.70,0,329.13,346.56,16.8,14.2,0.115,749973.1,749973.1,11994,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824027,2166470.00
06/30/2017 08:00,2,0.568,ACTIVE,212.61,339.04,59.959,1498824004,"201051344001145","219011344069620",29.04,15.80,0,331.23,347.46,16.8,14.2,0.110,757969.9,757969.9,11985,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824027,2166471.00
06/30/2017 08:00,2,0.592,ACTIVE,212.83,339.34,59.938,1498824004,"201051344000651","219011344069620",28.88,15.30,0,330.63,346.56,17.4,14.8,0.115,746680.4,746680.4,11982,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824028,2166472.00
06/30/2017 08:00,2,0.541,ACTIVE,211.93,339.34,59.959,1498824004,"274151322000088","219011344069620",25.64,18.30,0,330.93,343.85,13.9,11.5,0.084,958029.0,958029.0,11906,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824029,2166473.00
06/30/2017 08:00,2,0.373,ACTIVE,212.61,407.27,59.954,1498824004,"274151322000068","219011344069620",38.23,20.70,0,333.93,447.85,14.5,12.0,0.084,830582.8,830582.8,12224,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824030,2166474.00
06/30/2017 08:00,2,0.602,ACTIVE,212.16,339.04,59.954,1498824004,"201051344001135","219011344069620",28.98,15.80,0,329.13,346.26,17.7,15.2,0.110,742115.3,742115.3,11972,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824031,2166475.00
06/30/2017 08:00,2,0.594,ACTIVE,212.61,340.25,59.959,1498824004,"201051344000594","219011344069620",29.24,16.70,0,327.32,346.56,17.6,15.1,0.115,761226.8,761226.8,11975,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824032,2166476.00
06/30/2017 08:00,2,0.586,ACTIVE,212.83,339.34,59.944,1498824004,"201051344001203","219011344069620",28.90,16.30,0,331.23,347.76,17.2,14.7,0.119,751614.5,751614.5,12011,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824033,2166477.00
06/30/2017 08:00,2,0.520,ACTIVE,211.93,337.84,59.944,1498824004,"274151322000054","219011344069620",28.19,18.70,0,330.93,345.06,14.8,12.4,0.080,974966.9,974966.9,11889,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824034,2166478.00
06/30/2017 08:00,2,0.592,ACTIVE,213.06,339.65,59.981,1498824004,"201051344000867","219011344069620",29.06,16.30,0,329.43,346.56,17.4,14.9,0.115,745427.1,745427.1,12008,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824035,2166479.00
06/30/2017 08:00,2,0.605,ACTIVE,212.83,340.25,59.965,1498824004,"201051344001093","219011344069620",28.84,16.30,0,330.03,346.56,17.7,15.2,0.110,749894.1,749894.1,12002,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824036,2166480.00
06/30/2017 08:00,2,0.545,ACTIVE,212.83,340.55,60.002,1498824004,"201051344000900","219011344069620",29.24,15.30,0,329.13,346.86,16.2,13.7,0.115,766972.4,766972.4,11988,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824037,2166481.00
06/30/2017 08:00,2,0.588,ACTIVE,212.83,339.95,59.959,1498824004,"201051344000648","219011344069620",29.24,15.30,0,329.73,347.16,17.4,14.9,0.115,755019.9,755019.9,11977,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824038,2166482.00
06/30/2017 08:00,2,0.605,ACTIVE,212.83,339.65,59.944,1498824004,"201051344000569","219011344069620",29.02,15.80,0,328.82,347.16,17.8,15.3,0.119,769116.4,769116.4,11955,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824039,2166483.00
06/30/2017 08:00,2,0.594,ACTIVE,212.61,339.65,59.970,1498824004,"201051344000983","219011344069620",29.08,15.50,0,329.13,346.56,17.5,15.0,0.119,759675.1,759675.1,11980,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824039,2166484.00
06/30/2017 08:00,2,0.574,ACTIVE,212.83,339.95,59.975,1498824004,"201051344001158","219011344069620",29.36,15.30,0,328.82,347.16,17.1,14.6,0.124,744544.6,744544.6,11985,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824040,2166485.00
06/30/2017 08:00,2,0.578,ACTIVE,213.29,341.45,59.981,1498824004,"201051344000576","219011344069620",29.44,15.30,0,329.43,348.06,17.3,14.8,0.119,759108.8,759108.8,11985,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824041,2166486.00
06/30/2017 08:00,2,0.531,ACTIVE,212.16,340.25,59.975,1498824004,"274151322000087","219011344069620",28.21,21.30,0,331.53,345.96,15.2,12.7,0.066,948821.1,948821.1,12083,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824042,2166487.00
06/30/2017 08:15,2,0.723,ACTIVE,212.61,341.45,59.965,1498824904,"201051344000645","219011344069620",29.26,16.30,0,331.53,351.37,21.4,18.8,0.155,758051.3,758051.3,11966,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824905,2166488.00
06/30/2017 08:15,2,0.684,ACTIVE,211.93,338.44,59.954,1498824904,"274151322000085","219011344069620",27.89,18.70,0,333.03,350.77,19.3,16.7,0.128,970680.9,970680.9,11895,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824906,2166489.00
06/30/2017 08:15,2,0.725,ACTIVE,213.06,342.95,59.965,1498824904,"201051344000633","219011344069620",29.58,16.30,0,331.53,352.57,21.8,19.1,0.164,744800.5,744800.5,12016,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824907,2166490.00
06/30/2017 08:15,2,0.729,ACTIVE,212.38,341.15,59.986,1498824904,"201051344000469","219011344069620",29.92,15.00,0,331.23,351.37,22.1,19.4,0.159,748202.8,748202.8,11988,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824907,2166491.00
06/30/2017 08:15,2,0.740,ACTIVE,211.70,340.25,59.959,1498824904,"201051344000646","219011344069620",28.94,16.70,0,329.73,349.86,21.7,19.1,0.155,743384.6,743384.6,11983,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824908,2166492.00
06/30/2017 08:15,2,0.723,ACTIVE,211.48,340.85,59.965,1498824904,"274151322000052","219011344069620",28.33,19.50,0,328.82,347.46,20.8,18.1,0.137,1009081.3,1009081.3,11906,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824909,2166493.00
06/30/2017 08:15,2,0.758,ACTIVE,212.16,340.85,59.959,1498824904,"201051344000585","219011344069620",29.20,16.70,0,331.23,350.47,22.5,19.8,0.159,756077.9,756077.9,11986,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824910,2166494.00
06/30/2017 08:15,2,0.709,ACTIVE,211.93,339.34,59.959,1498824904,"201051344001230","219011344069620",29.34,16.70,0,329.43,348.36,21.1,18.4,0.155,747971.6,747971.6,12000,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824911,2166495.00
06/30/2017 08:15,2,0.729,ACTIVE,212.83,341.15,59.965,1498824904,"201051344000582","219011344069620",28.90,16.00,0,331.53,350.47,21.4,18.7,0.150,737363.3,737363.3,11972,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824912,2166496.00
06/30/2017 08:15,2,0.742,ACTIVE,211.48,339.65,59.922,1498824904,"201051344000955","219011344069620",29.56,16.70,0,329.43,348.66,22.3,19.6,0.159,756821.8,756821.8,11992,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824913,2166497.00
06/30/2017 08:15,2,0.457,ACTIVE,211.70,411.18,59.954,1498824904,"274151322000094","219011344069620",38.59,19.80,0,333.63,431.02,17.9,15.3,0.110,830023.0,830023.0,12210,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824914,2166498.00
06/30/2017 08:15,2,0.756,ACTIVE,212.61,341.75,59.970,1498824904,"201051344000579","219011344069620",29.74,16.70,0,330.93,351.37,22.8,20.1,0.150,766344.2,766344.2,11979,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824915,2166499.00
06/30/2017 08:15,2,0.744,ACTIVE,211.93,339.95,59.991,1498824904,"201051344000890","219011344069620",29.46,17.30,0,330.33,349.86,22.2,19.6,0.155,750847.1,750847.1,11992,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824916,2166500.00
06/30/2017 08:15,2,0.740,ACTIVE,212.38,340.55,59.965,1498824904,"201051344000438","219011344069620",29.40,16.70,0,330.93,350.17,22.1,19.4,0.159,753419.1,753419.1,11977,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824916,2166501.00
06/30/2017 08:15,2,0.760,ACTIVE,212.38,339.04,59.965,1498824904,"201051344000417","219011344069620",19.08,16.70,0,330.33,345.36,14.7,12.2,0.097,684979.3,684979.3,12008,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824917,2166502.00
06/30/2017 08:15,2,0.699,ACTIVE,211.70,337.54,59.959,1498824904,"274151322000083","219011344069620",28.23,19.30,0,330.03,347.46,20.0,17.4,0.128,998889.6,998889.6,11910,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824918,2166503.00
06/30/2017 08:15,2,0.711,ACTIVE,212.16,340.25,59.959,1498824904,"274151322000076","219011344069620",29.16,19.30,0,330.93,348.06,21.0,18.4,0.141,1065725.5,1065725.5,11913,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824919,2166504.00
06/30/2017 08:15,2,0.750,ACTIVE,212.38,341.15,59.965,1498824904,"201051344000868","219011344069620",29.10,15.50,0,330.63,350.77,22.1,19.4,0.159,746627.7,746627.7,11993,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824920,2166505.00
06/30/2017 08:15,2,0.695,ACTIVE,211.48,339.95,59.986,1498824904,"274151322000095","219011344069620",29.00,18.70,0,329.43,348.06,20.4,17.8,0.133,1055438.3,1055438.3,11923,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824921,2166506.00
06/30/2017 08:15,2,0.732,ACTIVE,212.38,341.15,59.986,1498824904,"201051344000988","219011344069620",19.04,15.80,0,330.33,348.36,14.2,11.7,0.110,657257.0,657257.0,11976,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824922,2166507.00
06/30/2017 08:15,2,0.729,ACTIVE,211.93,339.65,59.965,1498824904,"201051344001025","219011344069620",29.74,16.30,0,330.63,350.47,22.0,19.3,0.159,753443.7,753443.7,11992,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824923,2166508.00
06/30/2017 08:15,2,0.732,ACTIVE,212.38,341.15,59.954,1498824904,"201051344000458","219011344069620",29.36,16.70,0,331.23,350.77,21.8,19.1,0.159,758251.0,758251.0,11966,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824924,2166509.00
06/30/2017 08:15,2,0.734,ACTIVE,213.06,342.65,59.959,1498824904,"201051344000853","219011344069620",29.22,15.80,0,333.03,352.57,21.8,19.1,0.159,759210.1,759210.1,11979,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824925,2166510.00
06/30/2017 08:15,2,0.707,ACTIVE,212.61,341.75,59.928,1498824904,"201051344000685","219011344069620",29.22,16.30,0,330.33,350.17,20.9,18.3,0.159,753335.8,753335.8,12006,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824925,2166511.00
06/30/2017 08:15,2,0.715,ACTIVE,212.16,340.85,59.986,1498824904,"201051344000917","219011344069620",29.20,17.30,0,330.03,350.17,21.2,18.5,0.155,749977.5,749977.5,11995,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824926,2166512.00
06/30/2017 08:15,2,0.717,ACTIVE,212.38,341.15,59.965,1498824904,"201051344001145","219011344069620",29.18,16.00,0,330.63,350.47,21.2,18.6,0.155,757974.3,757974.3,11986,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824927,2166513.00
06/30/2017 08:15,2,0.736,ACTIVE,212.61,341.15,59.944,1498824904,"201051344000651","219011344069620",29.32,15.80,0,331.53,349.86,21.9,19.2,0.159,746685.0,746685.0,11983,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824928,2166514.00
06/30/2017 08:15,2,0.680,ACTIVE,211.03,338.44,59.954,1498824904,"274151322000088","219011344069620",27.73,19.00,0,332.43,346.26,19.1,16.5,0.119,958032.9,958032.9,11907,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824929,2166515.00
06/30/2017 08:15,2,0.477,ACTIVE,211.93,415.69,59.954,1498824904,"274151322000068","219011344069620",39.04,21.50,0,334.24,429.22,18.8,16.2,0.106,830586.6,830586.6,12225,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824930,2166516.00
06/30/2017 08:15,2,0.754,ACTIVE,211.93,339.34,59.944,1498824904,"201051344001135","219011344069620",29.28,16.30,0,330.63,349.56,22.4,19.7,0.155,742120.0,742120.0,11973,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824931,2166517.00
06/30/2017 08:15,2,0.746,ACTIVE,211.93,340.85,59.959,1498824904,"201051344000594","219011344069620",29.18,17.00,0,330.63,350.47,22.1,19.4,0.159,761231.4,761231.4,11976,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824932,2166518.00
06/30/2017 08:15,2,0.734,ACTIVE,212.38,340.25,59.975,1498824904,"201051344001203","219011344069620",29.06,16.70,0,331.83,351.37,21.6,19.0,0.159,751619.1,751619.1,12012,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824933,2166519.00
06/30/2017 08:15,2,0.674,ACTIVE,211.70,337.54,59.991,1498824904,"274151322000054","219011344069620",28.45,19.30,0,329.43,347.16,19.4,16.8,0.115,974970.8,974970.8,11890,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824933,2166520.00
06/30/2017 08:15,2,0.742,ACTIVE,212.38,340.25,59.938,1498824904,"201051344000867","219011344069620",29.28,16.70,0,331.53,350.77,22.0,19.3,0.150,745431.7,745431.7,12009,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824934,2166521.00
06/30/2017 08:15,2,0.744,ACTIVE,212.16,340.85,60.012,1498824904,"201051344001093","219011344069620",29.12,16.70,0,331.23,350.17,21.9,19.3,0.141,749898.7,749898.7,12003,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824935,2166522.00
06/30/2017 08:15,2,0.697,ACTIVE,212.38,341.45,59.954,1498824904,"201051344000900","219011344069620",29.26,15.50,0,330.93,350.77,20.7,18.0,0.150,766976.7,766976.7,11989,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824936,2166523.00
06/30/2017 08:15,2,0.732,ACTIVE,212.61,340.85,60.007,1498824904,"201051344000648","219011344069620",29.28,15.50,0,331.83,351.37,21.7,19.1,0.159,755024.5,755024.5,11978,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824938,2166524.00
06/30/2017 08:15,2,0.744,ACTIVE,212.16,340.85,59.959,1498824904,"201051344000569","219011344069620",29.20,16.00,0,332.13,351.07,22.1,19.4,0.164,769121.0,769121.0,11956,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824938,2166525.00
06/30/2017 08:15,2,0.727,ACTIVE,212.61,340.85,60.002,1498824904,"201051344000983","219011344069620",29.60,16.00,0,330.63,351.07,21.8,19.1,0.159,759679.7,759679.7,11981,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824939,2166526.00
06/30/2017 08:15,2,0.732,ACTIVE,212.61,341.45,60.012,1498824904,"201051344001158","219011344069620",29.10,15.80,0,331.53,350.77,21.6,19.0,0.159,744549.1,744549.1,11986,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824941,2166527.00
06/30/2017 08:15,2,0.723,ACTIVE,213.06,342.65,59.986,1498824904,"201051344000576","219011344069620",29.38,15.80,0,332.43,351.67,21.6,18.9,0.155,759113.3,759113.3,11986,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824942,2166528.00
06/30/2017 08:15,2,0.678,ACTIVE,211.93,341.45,59.959,1498824904,"274151322000087","219011344069620",28.31,22.30,0,328.22,347.16,19.5,16.9,0.110,948825.1,948825.1,12084,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498824943,2166529.00
06/30/2017 08:30,2,0.789,ACTIVE,212.61,341.75,59.991,1498825804,"201051344000645","219011344069620",28.80,16.30,0,331.53,353.17,23.0,20.3,0.172,758056.4,758056.4,11967,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825805,2166530.00
06/30/2017 08:30,2,0.725,ACTIVE,211.48,338.14,59.970,1498825804,"274151322000085","219011344069620",28.53,19.30,0,329.43,347.46,20.9,18.3,0.133,970685.4,970685.4,11896,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825806,2166531.00
06/30/2017 08:30,2,0.787,ACTIVE,212.61,343.55,59.981,1498825804,"201051344000633","219011344069620",29.50,16.70,0,331.83,354.07,23.5,20.8,0.181,744805.7,744805.7,12017,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825807,2166532.00
06/30/2017 08:30,2,0.797,ACTIVE,212.16,341.45,59.996,1498825804,"201051344000469","219011344069620",29.54,15.30,0,330.93,352.27,23.9,21.1,0.181,748208.0,748208.0,11989,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825808,2166533.00
06/30/2017 08:30,2,0.783,ACTIVE,211.70,340.55,59.991,1498825804,"201051344000646","219011344069620",29.46,17.30,0,330.03,351.37,23.4,20.7,0.177,743389.7,743389.7,11984,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825809,2166534.00
06/30/2017 08:30,2,0.779,ACTIVE,211.48,340.55,59.991,1498825804,"274151322000052","219011344069620",28.41,20.00,0,328.82,348.36,22.5,19.8,0.150,1009086.2,1009086.2,11907,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825810,2166535.00
06/30/2017 08:30,2,0.822,ACTIVE,211.93,341.75,59.996,1498825804,"201051344000585","219011344069620",29.06,17.30,0,330.33,352.27,24.2,21.5,0.177,756083.2,756083.2,11987,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825811,2166536.00
06/30/2017 08:30,2,0.775,ACTIVE,211.70,340.55,59.996,1498825804,"201051344001230","219011344069620",29.08,17.00,0,328.82,350.17,22.9,20.1,0.168,747976.6,747976.6,12001,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825811,2166537.00
06/30/2017 08:30,2,0.775,ACTIVE,212.61,341.75,59.996,1498825804,"201051344000582","219011344069620",29.50,16.30,0,331.83,351.67,23.2,20.5,0.168,737368.4,737368.4,11973,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825812,2166538.00
06/30/2017 08:30,2,0.809,ACTIVE,211.25,339.65,59.996,1498825804,"201051344000955","219011344069620",29.46,17.30,0,329.73,350.77,24.1,21.3,0.172,756827.1,756827.1,11993,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825813,2166539.00
06/30/2017 08:30,2,0.506,ACTIVE,211.70,409.08,59.996,1498825804,"274151322000094","219011344069620",38.15,21.00,0,332.73,426.21,19.5,16.9,0.128,830027.2,830027.2,12211,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825814,2166540.00
