ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 08:30,2,0.834,ACTIVE,212.38,342.65,59.991,1498825804,"201051344000579","219011344069620",29.30,17.00,0,332.13,352.27,24.8,22.0,0.177,766349.6,766349.6,11980,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825815,2166541.00
06/30/2017 08:30,2,0.809,ACTIVE,211.70,340.25,60.012,1498825804,"201051344000890","219011344069620",29.60,17.50,0,329.43,351.07,24.3,21.5,0.172,750852.4,750852.4,11993,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825816,2166542.00
06/30/2017 08:30,2,0.811,ACTIVE,211.93,341.15,59.991,1498825804,"201051344000438","219011344069620",29.12,17.00,0,331.83,351.97,23.9,21.2,0.177,753424.4,753424.4,11978,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825817,2166543.00
06/30/2017 08:30,2,0.836,ACTIVE,212.16,339.04,60.002,1498825804,"201051344000417","219011344069620",18.79,17.30,0,330.93,346.56,15.9,13.5,0.110,684982.6,684982.6,12009,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825818,2166544.00
06/30/2017 08:30,2,0.768,ACTIVE,211.48,338.14,59.996,1498825804,"274151322000083","219011344069620",28.47,19.80,0,330.03,348.06,22.1,19.4,0.155,998894.3,998894.3,11911,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825819,2166545.00
06/30/2017 08:30,2,0.781,ACTIVE,211.93,343.55,59.991,1498825804,"274151322000076","219011344069620",29.44,19.80,0,330.03,348.66,23.3,20.5,0.155,1065730.5,1065730.5,11914,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825819,2166546.00
06/30/2017 08:30,2,0.818,ACTIVE,212.16,340.25,60.039,1498825804,"201051344000868","219011344069620",29.22,15.80,0,331.53,352.27,24.3,21.5,0.172,746633.0,746633.0,11994,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825820,2166547.00
06/30/2017 08:30,2,0.775,ACTIVE,211.03,340.85,59.996,1498825804,"274151322000095","219011344069620",28.78,19.30,0,329.73,348.06,22.6,19.9,0.141,1055443.2,1055443.2,11924,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825821,2166548.00
06/30/2017 08:30,2,0.803,ACTIVE,212.16,341.45,59.991,1498825804,"201051344000988","219011344069620",19.02,16.00,0,331.53,349.86,15.5,13.0,0.115,657260.1,657260.1,11977,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825822,2166549.00
06/30/2017 08:30,2,0.812,ACTIVE,212.16,340.25,60.002,1498825804,"201051344001025","219011344069620",29.34,17.00,0,330.93,351.97,24.2,21.4,0.177,753449.0,753449.0,11993,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825823,2166550.00
06/30/2017 08:30,2,0.795,ACTIVE,212.16,341.45,59.954,1498825804,"201051344000458","219011344069620",29.44,16.70,0,331.83,351.67,23.8,21.0,0.186,758256.1,758256.1,11967,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825824,2166551.00
06/30/2017 08:30,2,0.791,ACTIVE,213.06,342.65,60.007,1498825804,"201051344000853","219011344069620",29.62,16.00,0,333.03,353.47,23.8,21.0,0.177,759215.3,759215.3,11980,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825825,2166552.00
06/30/2017 08:30,2,0.771,ACTIVE,211.93,341.45,60.002,1498825804,"201051344000685","219011344069620",29.38,17.00,0,331.23,351.97,23.0,20.3,0.181,753340.8,753340.8,12007,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825826,2166553.00
06/30/2017 08:30,2,0.785,ACTIVE,211.93,341.15,59.970,1498825804,"201051344000917","219011344069620",29.06,17.50,0,329.73,351.67,23.1,20.4,0.164,749982.5,749982.5,11996,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825827,2166554.00
06/30/2017 08:30,2,0.779,ACTIVE,212.38,341.45,60.002,1498825804,"201051344001145","219011344069620",29.36,16.70,0,331.83,352.27,23.2,20.5,0.168,757979.3,757979.3,11987,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825828,2166555.00
06/30/2017 08:30,2,0.803,ACTIVE,212.16,341.45,60.002,1498825804,"201051344000651","219011344069620",29.34,16.30,0,331.53,352.27,23.9,21.1,0.177,746690.1,746690.1,11984,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825828,2166556.00
06/30/2017 08:30,2,0.742,ACTIVE,211.03,337.54,59.996,1498825804,"274151322000088","219011344069620",28.13,19.50,0,328.82,347.16,21.1,18.4,0.133,958037.4,958037.4,11908,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825829,2166557.00
06/30/2017 08:30,2,0.525,ACTIVE,212.16,414.19,59.996,1498825804,"274151322000068","219011344069620",38.72,22.30,0,334.24,425.61,20.6,18.0,0.128,830591.0,830591.0,12226,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825830,2166558.00
06/30/2017 08:30,2,0.816,ACTIVE,211.70,339.95,60.002,1498825804,"201051344001135","219011344069620",29.42,17.00,0,330.03,351.37,24.3,21.6,0.177,742125.2,742125.2,11974,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825831,2166559.00
06/30/2017 08:30,2,0.824,ACTIVE,211.93,341.15,60.018,1498825804,"201051344000594","219011344069620",28.90,17.50,0,330.33,351.97,24.2,21.4,0.181,761236.7,761236.7,11977,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825832,2166560.00
06/30/2017 08:30,2,0.793,ACTIVE,212.38,341.45,60.002,1498825804,"201051344001203","219011344069620",29.44,17.30,0,330.93,352.87,23.7,20.9,0.172,751624.2,751624.2,12013,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825833,2166561.00
06/30/2017 08:30,2,0.738,ACTIVE,211.70,340.85,60.018,1498825804,"274151322000054","219011344069620",28.69,19.80,0,329.43,347.76,21.5,18.8,0.141,974975.4,974975.4,11891,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825834,2166562.00
06/30/2017 08:30,2,0.812,ACTIVE,212.38,340.55,59.996,1498825804,"201051344000867","219011344069620",29.14,17.00,0,331.23,351.97,24.0,21.3,0.172,745436.9,745436.9,12010,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825835,2166563.00
06/30/2017 08:30,2,0.807,ACTIVE,212.38,341.45,60.002,1498825804,"201051344001093","219011344069620",29.18,17.30,0,330.33,351.97,23.9,21.1,0.168,749903.9,749903.9,12004,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825836,2166564.00
06/30/2017 08:30,2,0.768,ACTIVE,212.38,342.35,60.007,1498825804,"201051344000900","219011344069620",29.18,15.80,0,331.53,351.97,22.7,20.0,0.172,766981.6,766981.6,11990,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825837,2166565.00
06/30/2017 08:30,2,0.795,ACTIVE,212.16,340.55,60.002,1498825804,"201051344000648","219011344069620",29.32,15.80,0,332.13,352.27,23.6,20.9,0.172,755029.6,755029.6,11979,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825838,2166566.00
06/30/2017 08:30,2,0.807,ACTIVE,212.38,341.45,59.981,1498825804,"201051344000569","219011344069620",29.36,16.30,0,331.83,352.27,24.0,21.3,0.177,769126.3,769126.3,11957,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825838,2166567.00
06/30/2017 08:30,2,0.795,ACTIVE,212.61,341.45,60.007,1498825804,"201051344000983","219011344069620",29.56,16.30,0,331.53,351.97,23.8,21.1,0.181,759684.9,759684.9,11982,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825839,2166568.00
06/30/2017 08:30,2,0.807,ACTIVE,212.38,341.45,60.023,1498825804,"201051344001158","219011344069620",28.80,16.00,0,331.23,352.57,23.6,20.8,0.181,744554.2,744554.2,11987,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825840,2166569.00
06/30/2017 08:30,2,0.795,ACTIVE,212.61,342.35,60.002,1498825804,"201051344000576","219011344069620",29.24,16.00,0,332.43,353.17,23.6,20.8,0.177,759118.4,759118.4,11987,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825841,2166570.00
06/30/2017 08:30,2,0.746,ACTIVE,211.48,340.55,59.991,1498825804,"274151322000087","219011344069620",28.65,23.50,0,327.62,347.76,21.6,19.0,0.124,948829.7,948829.7,12085,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498825842,2166571.00
06/30/2017 08:45,2,0.785,ACTIVE,212.61,341.75,59.970,1498826704,"201051344000645","219011344069620",29.60,16.70,0,332.43,353.17,23.6,20.8,0.172,758061.7,758061.7,11968,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826705,2166572.00
06/30/2017 08:45,2,0.750,ACTIVE,211.25,336.94,59.954,1498826704,"274151322000085","219011344069620",28.19,19.80,0,328.52,347.76,21.4,18.7,0.133,970690.3,970690.3,11897,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826706,2166573.00
06/30/2017 08:45,2,0.805,ACTIVE,212.61,342.65,59.970,1498826704,"201051344000633","219011344069620",29.40,17.00,0,331.83,355.28,24.0,21.3,0.181,744811.1,744811.1,12018,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826707,2166574.00
06/30/2017 08:45,2,0.820,ACTIVE,212.38,341.45,59.970,1498826704,"201051344000469","219011344069620",29.22,15.50,0,330.33,353.17,24.3,21.5,0.177,748213.6,748213.6,11990,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826707,2166575.00
06/30/2017 08:45,2,0.801,ACTIVE,211.70,339.95,59.965,1498826704,"201051344000646","219011344069620",29.50,17.50,0,329.43,352.87,23.9,21.2,0.186,743395.2,743395.2,11985,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826708,2166576.00
06/30/2017 08:45,2,0.791,ACTIVE,211.03,337.84,59.991,1498826704,"274151322000052","219011344069620",28.77,20.30,0,329.13,348.96,23.0,20.3,0.155,1009091.4,1009091.4,11908,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826709,2166577.00
06/30/2017 08:45,2,0.830,ACTIVE,212.38,341.75,59.928,1498826704,"201051344000585","219011344069620",29.46,17.50,0,329.43,353.17,24.8,22.0,0.177,756088.9,756088.9,11988,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826710,2166578.00
06/30/2017 08:45,2,0.785,ACTIVE,211.70,339.34,59.965,1498826704,"201051344001230","219011344069620",29.34,17.30,0,329.43,351.07,23.4,20.7,0.172,747981.9,747981.9,12002,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826711,2166579.00
06/30/2017 08:45,2,0.795,ACTIVE,212.38,341.45,59.959,1498826704,"201051344000582","219011344069620",29.26,17.00,0,331.23,353.17,23.6,20.9,0.172,737373.7,737373.7,11974,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826712,2166580.00
06/30/2017 08:45,2,0.814,ACTIVE,211.70,340.55,59.986,1498826704,"201051344000955","219011344069620",29.56,17.50,0,330.03,352.27,24.4,21.6,0.181,756832.7,756832.7,11994,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826713,2166581.00
06/30/2017 08:45,2,0.516,ACTIVE,211.70,407.27,59.949,1498826704,"274151322000094","219011344069620",38.05,21.50,0,333.63,429.22,19.8,17.2,0.128,830031.6,830031.6,12212,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826714,2166582.00
06/30/2017 08:45,2,0.850,ACTIVE,211.93,340.25,59.944,1498826704,"201051344000579","219011344069620",29.04,17.30,0,332.13,353.77,25.0,22.2,0.181,766355.4,766355.4,11981,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826715,2166583.00
06/30/2017 08:45,2,0.818,ACTIVE,212.16,340.25,59.970,1498826704,"201051344000890","219011344069620",29.60,17.80,0,329.73,352.87,24.6,21.8,0.177,750858.0,750858.0,11994,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826716,2166584.00
06/30/2017 08:45,2,0.818,ACTIVE,212.38,340.55,59.970,1498826704,"201051344000438","219011344069620",29.20,17.50,0,331.23,353.17,24.2,21.5,0.181,753429.9,753429.9,11979,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826717,2166585.00
06/30/2017 08:45,2,0.836,ACTIVE,212.16,339.34,59.965,1498826704,"201051344000417","219011344069620",19.00,17.30,0,331.53,347.46,16.1,13.6,0.115,684986.1,684986.1,12010,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826718,2166586.00
06/30/2017 08:45,2,0.770,ACTIVE,211.70,337.84,59.965,1498826704,"274151322000083","219011344069620",28.73,20.30,0,329.43,348.66,22.4,19.7,0.150,998899.4,998899.4,11912,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826719,2166587.00
06/30/2017 08:45,2,0.799,ACTIVE,212.16,340.25,59.965,1498826704,"274151322000076","219011344069620",29.02,20.30,0,330.63,349.26,23.5,20.8,0.159,1065735.9,1065735.9,11915,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826719,2166588.00
06/30/2017 08:45,2,0.820,ACTIVE,211.70,339.95,60.002,1498826704,"201051344000868","219011344069620",29.34,16.00,0,330.03,353.17,24.4,21.6,0.177,746638.5,746638.5,11995,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826720,2166589.00
06/30/2017 08:45,2,0.773,ACTIVE,211.48,340.85,59.970,1498826704,"274151322000095","219011344069620",29.10,19.80,0,328.82,348.66,22.8,20.1,0.150,1055448.4,1055448.4,11925,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826721,2166590.00
06/30/2017 08:45,2,0.811,ACTIVE,212.16,341.15,59.986,1498826704,"201051344000988","219011344069620",18.96,16.00,0,331.23,349.56,15.6,13.1,0.119,657263.5,657263.5,11978,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826723,2166591.00
06/30/2017 08:45,2,0.803,ACTIVE,212.16,340.25,59.986,1498826704,"201051344001025","219011344069620",29.80,17.00,0,331.23,353.17,24.2,21.5,0.172,753454.5,753454.5,11994,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826724,2166592.00
06/30/2017 08:45,2,0.797,ACTIVE,212.38,340.85,59.965,1498826704,"201051344000458","219011344069620",29.42,17.30,0,330.93,353.17,23.8,21.1,0.177,758261.5,758261.5,11968,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826725,2166593.00
06/30/2017 08:45,2,0.785,ACTIVE,212.61,341.75,59.996,1498826704,"201051344000853","219011344069620",29.70,16.70,0,332.73,355.88,23.7,20.9,0.177,759220.7,759220.7,11981,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826726,2166594.00
06/30/2017 08:45,2,0.783,ACTIVE,212.16,341.15,59.981,1498826704,"201051344000685","219011344069620",29.02,17.30,0,330.93,353.47,23.1,20.3,0.181,753346.0,753346.0,12008,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826727,2166595.00
06/30/2017 08:45,2,0.785,ACTIVE,212.38,341.45,59.975,1498826704,"201051344000917","219011344069620",29.02,17.80,0,329.43,352.57,23.1,20.4,0.172,749987.8,749987.8,11997,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826728,2166596.00
06/30/2017 08:45,2,0.783,ACTIVE,212.38,341.45,59.996,1498826704,"201051344001145","219011344069620",29.20,17.00,0,331.23,353.17,23.2,20.5,0.172,757984.6,757984.6,11988,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826728,2166597.00
06/30/2017 08:45,2,0.803,ACTIVE,212.38,341.75,59.975,1498826704,"201051344000651","219011344069620",29.34,16.70,0,330.93,353.17,23.9,21.1,0.177,746695.6,746695.6,11985,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826729,2166598.00
06/30/2017 08:45,2,0.742,ACTIVE,211.48,342.05,59.975,1498826704,"274151322000088","219011344069620",27.99,19.80,0,328.22,348.06,21.1,18.4,0.133,958042.2,958042.2,11909,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826730,2166599.00
06/30/2017 08:45,2,0.523,ACTIVE,212.16,410.58,59.949,1498826704,"274151322000068","219011344069620",38.68,22.50,0,334.24,428.91,20.6,18.0,0.124,830595.7,830595.7,12227,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826731,2166600.00
06/30/2017 08:45,2,0.807,ACTIVE,211.93,339.95,59.965,1498826704,"201051344001135","219011344069620",29.72,17.00,0,330.63,352.27,24.3,21.5,0.172,742130.9,742130.9,11975,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826732,2166601.00
06/30/2017 08:45,2,0.809,ACTIVE,211.93,340.85,60.007,1498826704,"201051344000594","219011344069620",29.38,17.80,0,329.43,353.17,24.1,21.3,0.181,761242.2,761242.2,11978,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826733,2166602.00
06/30/2017 08:45,2,0.793,ACTIVE,212.16,339.95,59.975,1498826704,"201051344001203","219011344069620",29.32,17.50,0,330.93,353.77,23.5,20.8,0.177,751629.6,751629.6,12014,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826734,2166603.00
06/30/2017 08:45,2,0.744,ACTIVE,211.48,341.45,59.975,1498826704,"274151322000054","219011344069620",28.21,20.00,0,329.43,348.36,21.3,18.6,0.137,974980.3,974980.3,11892,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826735,2166604.00
06/30/2017 08:45,2,0.801,ACTIVE,212.38,341.15,59.975,1498826704,"201051344000867","219011344069620",29.42,17.00,0,330.33,353.47,23.9,21.2,0.172,745442.4,745442.4,12011,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826736,2166605.00
06/30/2017 08:45,2,0.795,ACTIVE,211.93,340.85,59.965,1498826704,"201051344001093","219011344069620",29.38,17.50,0,331.83,352.57,23.7,21.0,0.168,749909.4,749909.4,12005,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826737,2166606.00
06/30/2017 08:45,2,0.758,ACTIVE,212.16,341.45,59.970,1498826704,"201051344000900","219011344069620",29.16,16.00,0,331.83,353.17,22.4,19.7,0.172,766986.8,766986.8,11991,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826738,2166607.00
06/30/2017 08:45,2,0.787,ACTIVE,212.38,341.75,59.933,1498826704,"201051344000648","219011344069620",29.34,15.80,0,331.83,352.87,23.4,20.7,0.177,755035.0,755035.0,11980,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826738,2166608.00
06/30/2017 08:45,2,0.807,ACTIVE,212.16,341.75,59.922,1498826704,"201051344000569","219011344069620",29.06,16.70,0,330.93,352.87,23.8,21.0,0.181,769131.8,769131.8,11958,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826739,2166609.00
06/30/2017 08:45,2,0.787,ACTIVE,212.16,341.15,59.975,1498826704,"201051344000983","219011344069620",29.56,16.70,0,330.93,352.87,23.6,20.9,0.181,759690.4,759690.4,11983,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826740,2166610.00
06/30/2017 08:45,2,0.816,ACTIVE,212.38,340.85,59.996,1498826704,"201051344001158","219011344069620",27.79,16.30,0,331.53,353.17,23.0,20.3,0.177,744559.6,744559.6,11988,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826741,2166611.00
06/30/2017 08:45,2,0.791,ACTIVE,212.61,342.65,59.981,1498826704,"201051344000576","219011344069620",29.06,15.80,0,331.53,353.77,23.4,20.6,0.177,759123.8,759123.8,11988,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826742,2166612.00
06/30/2017 08:45,2,0.744,ACTIVE,211.70,337.24,59.986,1498826704,"274151322000087","219011344069620",28.53,24.30,0,327.92,348.36,21.5,18.8,0.119,948834.7,948834.7,12086,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498826743,2166613.00
06/30/2017 09:00,2,0.766,ACTIVE,213.06,341.45,59.917,1498827603,"201051344000645","219011344069620",29.00,16.70,0,329.43,351.97,22.5,19.8,0.168,758066.6,758066.6,11969,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827604,2166614.00
06/30/2017 09:00,2,0.721,ACTIVE,211.48,336.04,59.944,1498827603,"274151322000085","219011344069620",27.77,19.80,0,329.13,346.86,20.3,17.7,0.119,970694.6,970694.6,11898,0,0,0,L,1151911521,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827605,2166615.00
06/30/2017 09:00,2,0.771,ACTIVE,212.83,342.65,59.954,1498827603,"201051344000633","219011344069620",29.26,17.30,0,329.43,354.67,22.9,20.2,0.168,744816.1,744816.1,12019,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827606,2166616.00
06/30/2017 09:00,2,0.773,ACTIVE,212.83,341.45,59.907,1498827603,"201051344000469","219011344069620",29.52,15.80,0,327.62,353.17,23.2,20.5,0.177,748218.6,748218.6,11991,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827606,2166617.00
06/30/2017 09:00,2,0.762,ACTIVE,212.38,341.45,59.970,1498827603,"201051344000646","219011344069620",29.44,17.80,0,327.62,351.97,22.7,20.0,0.168,743400.2,743400.2,11986,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827607,2166618.00
06/30/2017 09:00,2,0.754,ACTIVE,211.25,339.04,59.944,1498827603,"274151322000052","219011344069620",28.59,20.70,0,328.22,348.06,21.8,19.1,0.137,1009096.2,1009096.2,11909,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827608,2166619.00
06/30/2017 09:00,2,0.799,ACTIVE,213.29,342.35,59.959,1498827603,"201051344000585","219011344069620",29.22,17.80,0,327.92,352.87,23.7,21.0,0.172,756094.1,756094.1,11989,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827609,2166620.00
06/30/2017 09:00,2,0.760,ACTIVE,212.83,340.85,59.954,1498827603,"201051344001230","219011344069620",28.90,17.50,0,327.92,350.77,22.2,19.6,0.164,747986.8,747986.8,12003,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827610,2166621.00
06/30/2017 09:00,2,0.762,ACTIVE,213.29,342.35,59.991,1498827603,"201051344000582","219011344069620",29.14,17.00,0,327.62,353.17,22.5,19.8,0.164,737378.7,737378.7,11975,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827611,2166622.00
06/30/2017 09:00,2,0.779,ACTIVE,212.38,341.15,59.965,1498827603,"201051344000955","219011344069620",29.50,17.80,0,328.22,351.67,23.3,20.6,0.164,756837.8,756837.8,11995,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827612,2166623.00
06/30/2017 09:00,2,0.477,ACTIVE,211.48,413.59,59.959,1498827603,"274151322000094","219011344069620",38.78,22.00,0,332.73,426.81,18.7,16.1,0.124,830035.6,830035.6,12213,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827613,2166624.00
06/30/2017 09:00,2,0.805,ACTIVE,212.38,339.95,59.949,1498827603,"201051344000579","219011344069620",29.30,17.50,0,329.43,353.17,23.9,21.2,0.172,766360.6,766360.6,11982,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827614,2166625.00
06/30/2017 09:00,2,0.787,ACTIVE,212.83,341.15,59.922,1498827603,"201051344000890","219011344069620",29.46,18.00,0,328.52,351.97,23.5,20.8,0.168,750863.1,750863.1,11995,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827615,2166626.00
06/30/2017 09:00,2,0.775,ACTIVE,213.06,342.65,59.954,1498827603,"201051344000438","219011344069620",29.38,17.50,0,328.52,352.57,23.1,20.4,0.164,753434.9,753434.9,11980,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827616,2166627.00
06/30/2017 09:00,2,0.793,ACTIVE,212.83,339.95,59.917,1498827603,"201051344000417","219011344069620",19.06,17.80,0,329.13,347.46,15.3,12.9,0.102,684989.3,684989.3,12011,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827617,2166628.00
06/30/2017 09:00,2,0.730,ACTIVE,211.48,339.95,59.975,1498827603,"274151322000083","219011344069620",28.53,20.70,0,328.82,347.76,21.1,18.5,0.137,998904.0,998904.0,11913,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827618,2166629.00
06/30/2017 09:00,2,0.750,ACTIVE,212.38,339.04,59.959,1498827603,"274151322000076","219011344069620",29.12,20.70,0,329.13,348.96,22.2,19.5,0.150,1065740.7,1065740.7,11916,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827618,2166630.00
06/30/2017 09:00,2,0.777,ACTIVE,212.16,340.85,59.959,1498827603,"201051344000868","219011344069620",29.38,16.00,0,328.52,352.57,23.2,20.4,0.164,746643.6,746643.6,11996,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827619,2166631.00
06/30/2017 09:00,2,0.730,ACTIVE,211.25,340.85,59.938,1498827603,"274151322000095","219011344069620",29.00,20.00,0,328.52,347.46,21.5,18.8,0.137,1055453.1,1055453.1,11926,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827620,2166632.00
06/30/2017 09:00,2,0.770,ACTIVE,212.61,340.55,59.965,1498827603,"201051344000988","219011344069620",18.94,16.70,0,329.43,349.26,14.8,12.3,0.115,657266.6,657266.6,11979,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827621,2166633.00
06/30/2017 09:00,2,0.766,ACTIVE,212.61,340.85,59.959,1498827603,"201051344001025","219011344069620",29.74,17.50,0,328.22,352.87,23.1,20.4,0.168,753459.5,753459.5,11995,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827622,2166634.00
06/30/2017 09:00,2,0.756,ACTIVE,212.38,340.25,59.954,1498827603,"201051344000458","219011344069620",29.58,17.30,0,329.43,352.57,22.7,20.0,0.172,758266.5,758266.5,11969,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827623,2166635.00
06/30/2017 09:00,2,0.766,ACTIVE,213.29,342.65,59.933,1498827603,"201051344000853","219011344069620",29.10,16.70,0,330.03,354.07,22.6,19.9,0.168,759225.6,759225.6,11982,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827624,2166636.00
06/30/2017 09:00,2,0.742,ACTIVE,213.06,342.65,59.933,1498827603,"201051344000685","219011344069620",29.20,17.50,0,328.82,352.57,21.9,19.3,0.168,753350.8,753350.8,12009,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827625,2166637.00
06/30/2017 09:00,2,0.734,ACTIVE,213.06,342.35,59.949,1498827603,"201051344000917","219011344069620",29.58,17.80,0,327.62,352.27,22.1,19.4,0.159,749992.6,749992.6,11998,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827626,2166638.00
06/30/2017 09:00,2,0.752,ACTIVE,213.29,342.95,59.965,1498827603,"201051344001145","219011344069620",29.16,17.00,0,328.52,352.87,22.3,19.6,0.159,757989.5,757989.5,11989,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827626,2166639.00
06/30/2017 09:00,2,0.768,ACTIVE,213.06,341.75,59.954,1498827603,"201051344000651","219011344069620",29.40,16.70,0,327.92,352.87,22.9,20.2,0.168,746700.6,746700.6,11986,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827627,2166640.00
06/30/2017 09:00,2,0.697,ACTIVE,211.03,337.54,59.970,1498827603,"274151322000088","219011344069620",28.27,20.30,0,328.52,346.56,20.0,17.4,0.115,958046.5,958046.5,11910,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827628,2166641.00
06/30/2017 09:00,2,0.500,ACTIVE,212.38,409.38,59.965,1498827603,"274151322000068","219011344069620",38.51,23.00,0,332.13,425.01,19.6,17.0,0.119,830599.9,830599.9,12228,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827629,2166642.00
06/30/2017 09:00,2,0.791,ACTIVE,212.61,340.55,59.949,1498827603,"201051344001135","219011344069620",29.12,17.50,0,328.52,351.67,23.4,20.6,0.168,742135.9,742135.9,11976,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827630,2166643.00
06/30/2017 09:00,2,0.770,ACTIVE,212.38,340.85,59.965,1498827603,"201051344000594","219011344069620",29.72,18.00,0,327.62,351.97,23.2,20.5,0.177,761247.3,761247.3,11979,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827631,2166644.00
06/30/2017 09:00,2,0.771,ACTIVE,213.06,341.15,59.996,1498827603,"201051344001203","219011344069620",28.94,17.50,0,328.52,354.07,22.6,19.9,0.168,751634.5,751634.5,12015,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827632,2166645.00
06/30/2017 09:00,2,0.705,ACTIVE,211.25,339.34,59.954,1498827603,"274151322000054","219011344069620",28.43,20.30,0,328.52,347.16,20.3,17.7,0.133,974984.7,974984.7,11893,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827633,2166646.00
06/30/2017 09:00,2,0.773,ACTIVE,212.61,339.95,59.949,1498827603,"201051344000867","219011344069620",29.34,17.30,0,328.82,351.97,23.0,20.3,0.164,745447.4,745447.4,12012,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827634,2166647.00
06/30/2017 09:00,2,0.766,ACTIVE,213.29,342.35,59.965,1498827603,"201051344001093","219011344069620",29.42,17.50,0,328.22,352.27,22.9,20.1,0.155,749914.4,749914.4,12006,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827635,2166648.00
06/30/2017 09:00,2,0.725,ACTIVE,212.38,340.85,59.975,1498827603,"201051344000900","219011344069620",29.30,16.00,0,329.13,353.17,21.5,18.9,0.168,766991.5,766991.5,11992,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827636,2166649.00
06/30/2017 09:00,2,0.766,ACTIVE,212.38,340.85,59.959,1498827603,"201051344000648","219011344069620",29.10,16.00,0,328.52,352.87,22.6,19.9,0.168,755040.0,755040.0,11981,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827637,2166650.00
06/30/2017 09:00,2,0.768,ACTIVE,212.61,341.15,59.965,1498827603,"201051344000569","219011344069620",29.56,16.70,0,329.43,353.17,23.0,20.3,0.172,769136.8,769136.8,11959,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827637,2166651.00
06/30/2017 09:00,2,0.760,ACTIVE,212.38,340.85,59.959,1498827603,"201051344000983","219011344069620",29.44,16.70,0,328.82,352.87,22.7,20.0,0.168,759695.3,759695.3,11984,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827638,2166652.00
06/30/2017 09:00,2,0.758,ACTIVE,212.61,340.85,59.965,1498827603,"201051344001158","219011344069620",29.36,16.70,0,328.52,352.87,22.6,19.9,0.168,744564.6,744564.6,11989,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827639,2166653.00
06/30/2017 09:00,2,0.754,ACTIVE,213.06,342.35,59.965,1498827603,"201051344000576","219011344069620",29.46,16.00,0,329.73,353.47,22.5,19.8,0.164,759128.7,759128.7,11989,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827640,2166654.00
06/30/2017 09:00,2,0.713,ACTIVE,211.70,340.25,59.975,1498827603,"274151322000087","219011344069620",28.49,24.80,0,326.42,347.16,20.6,17.9,0.115,948839.1,948839.1,12087,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498827641,2166655.00
06/30/2017 09:15,2,0.982,ACTIVE,213.06,343.85,59.965,1498828504,"201051344000645","219011344069620",29.10,17.00,0,331.83,355.28,28.9,26.0,0.221,758072.4,758072.4,11970,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828505,2166656.00
06/30/2017 09:15,2,0.906,ACTIVE,211.48,343.85,59.944,1498828504,"274151322000085","219011344069620",28.78,20.00,0,329.73,349.26,26.4,23.6,0.168,970699.9,970699.9,11899,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828506,2166657.00
06/30/2017 09:15,2,0.980,ACTIVE,212.61,344.15,59.959,1498828504,"201051344000633","219011344069620",29.54,17.50,0,331.23,357.08,29.4,26.4,0.234,744822.0,744822.0,12020,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828507,2166658.00
06/30/2017 09:15,2,0.977,ACTIVE,212.61,343.55,59.965,1498828504,"201051344000469","219011344069620",29.76,15.80,0,330.33,355.28,29.5,26.6,0.234,748224.6,748224.6,11992,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828508,2166659.00
06/30/2017 09:15,2,0.967,ACTIVE,212.16,342.65,59.949,1498828504,"201051344000646","219011344069620",29.68,17.80,0,330.33,355.88,29.1,26.1,0.230,743406.0,743406.0,11987,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828509,2166660.00
06/30/2017 09:15,2,0.961,ACTIVE,211.03,338.74,59.959,1498828504,"274151322000052","219011344069620",28.84,21.30,0,328.52,350.47,28.0,25.1,0.190,1009101.8,1009101.8,11910,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828510,2166661.00
06/30/2017 09:15,2,0.994,ACTIVE,212.83,344.15,59.970,1498828504,"201051344000585","219011344069620",29.88,17.80,0,332.73,356.18,30.1,27.1,0.225,756100.2,756100.2,11990,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828511,2166662.00
06/30/2017 09:15,2,0.955,ACTIVE,212.38,342.95,59.959,1498828504,"201051344001230","219011344069620",29.40,17.80,0,330.63,354.07,28.4,25.5,0.225,747992.5,747992.5,12004,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828512,2166663.00
06/30/2017 09:15,2,0.980,ACTIVE,213.06,344.15,59.965,1498828504,"201051344000582","219011344069620",28.86,17.00,0,332.43,355.88,28.7,25.7,0.221,737384.5,737384.5,11976,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828513,2166664.00
06/30/2017 09:15,2,0.986,ACTIVE,212.38,343.55,59.965,1498828504,"201051344000955","219011344069620",29.62,18.00,0,330.33,354.97,29.6,26.6,0.225,756843.8,756843.8,11996,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828514,2166665.00
06/30/2017 09:15,2,0.625,ACTIVE,211.48,412.08,59.965,1498828504,"274151322000094","219011344069620",38.70,22.30,0,333.33,432.22,24.3,21.6,0.164,830040.4,830040.4,12214,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828515,2166666.00
06/30/2017 09:15,2,1.006,ACTIVE,212.38,342.35,59.965,1498828504,"201051344000579","219011344069620",29.72,17.80,0,330.93,355.58,30.3,27.3,0.230,766366.8,766366.8,11983,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828516,2166667.00
06/30/2017 09:15,2,0.996,ACTIVE,212.61,342.05,59.970,1498828504,"201051344000890","219011344069620",29.42,18.70,0,331.23,355.28,29.7,26.7,0.217,750869.2,750869.2,11996,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828517,2166668.00
06/30/2017 09:15,2,0.973,ACTIVE,213.06,343.55,59.933,1498828504,"201051344000438","219011344069620",29.74,17.80,0,332.13,356.18,29.3,26.4,0.221,753440.9,753440.9,11981,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828517,2166669.00
06/30/2017 09:15,2,1.010,ACTIVE,212.83,340.85,59.965,1498828504,"201051344000417","219011344069620",18.92,18.00,0,332.13,349.26,19.4,16.8,0.141,684993.0,684993.0,12012,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828518,2166670.00
06/30/2017 09:15,2,0.936,ACTIVE,211.48,338.44,59.959,1498828504,"274151322000083","219011344069620",28.92,21.00,0,329.43,350.17,27.4,24.5,0.194,998909.5,998909.5,11914,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828519,2166671.00
06/30/2017 09:15,2,0.957,ACTIVE,212.16,340.25,59.965,1498828504,"274151322000076","219011344069620",29.66,21.00,0,330.63,351.07,28.8,25.8,0.194,1065746.6,1065746.6,11917,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828520,2166672.00
06/30/2017 09:15,2,0.984,ACTIVE,212.16,342.65,59.965,1498828504,"201051344000868","219011344069620",29.52,16.30,0,330.63,355.28,29.4,26.5,0.225,746649.6,746649.6,11997,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828521,2166673.00
06/30/2017 09:15,2,0.938,ACTIVE,211.03,338.44,59.965,1498828504,"274151322000095","219011344069620",29.34,20.70,0,329.13,350.47,27.9,25.0,0.181,1055458.7,1055458.7,11927,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828522,2166674.00
06/30/2017 09:15,2,0.965,ACTIVE,212.38,342.05,59.938,1498828504,"201051344000988","219011344069620",19.34,16.70,0,331.53,350.77,18.9,16.3,0.146,657270.3,657270.3,11980,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828523,2166675.00
06/30/2017 09:15,2,0.986,ACTIVE,212.61,343.25,59.965,1498828504,"201051344001025","219011344069620",29.40,17.50,0,332.13,356.18,29.4,26.5,0.221,753465.5,753465.5,11996,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828524,2166676.00
06/30/2017 09:15,2,0.961,ACTIVE,212.61,342.65,59.954,1498828504,"201051344000458","219011344069620",29.56,17.50,0,331.53,354.97,28.8,25.9,0.225,758272.4,758272.4,11970,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828525,2166677.00
06/30/2017 09:15,2,0.980,ACTIVE,213.06,344.45,59.965,1498828504,"201051344000853","219011344069620",29.12,17.00,0,333.03,356.78,28.9,26.0,0.225,759231.5,759231.5,11983,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828525,2166678.00
06/30/2017 09:15,2,0.938,ACTIVE,212.61,343.25,59.981,1498828504,"201051344000685","219011344069620",29.48,17.50,0,331.83,356.18,28.0,25.1,0.230,753356.5,753356.5,12010,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828526,2166679.00
06/30/2017 09:15,2,0.936,ACTIVE,212.83,344.15,59.965,1498828504,"201051344000917","219011344069620",29.50,18.00,0,331.83,355.58,28.0,25.1,0.217,749998.3,749998.3,11999,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828527,2166680.00
06/30/2017 09:15,2,0.934,ACTIVE,212.83,343.85,59.970,1498828504,"201051344001145","219011344069620",29.74,17.30,0,333.03,356.18,28.1,25.2,0.212,757995.2,757995.2,11990,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828528,2166681.00
06/30/2017 09:15,2,0.971,ACTIVE,212.83,343.85,59.959,1498828504,"201051344000651","219011344069620",29.46,17.00,0,331.83,355.88,29.0,26.0,0.217,746706.5,746706.5,11987,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828529,2166682.00
06/30/2017 09:15,2,0.896,ACTIVE,211.25,337.84,59.928,1498828504,"274151322000088","219011344069620",28.41,20.70,0,327.92,349.86,25.9,23.0,0.168,958051.7,958051.7,11911,0,0,0,L,1151911521,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828530,2166683.00
