ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 09:15,2,0.646,ACTIVE,212.16,406.07,59.965,1498828504,"274151322000068","219011344069620",37.93,23.30,0,333.93,433.12,24.9,22.1,0.159,830604.9,830604.9,12229,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828531,2166684.00
06/30/2017 09:15,2,0.977,ACTIVE,212.38,342.95,59.949,1498828504,"201051344001135","219011344069620",29.64,17.50,0,331.23,355.28,29.3,26.4,0.225,742142.0,742142.0,11977,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828532,2166685.00
06/30/2017 09:15,2,0.955,ACTIVE,211.93,342.05,59.986,1498828504,"201051344000594","219011344069620",30.06,18.00,0,328.82,354.97,29.1,26.2,0.221,761253.3,761253.3,11980,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828533,2166686.00
06/30/2017 09:15,2,0.957,ACTIVE,213.06,342.95,59.959,1498828504,"201051344001203","219011344069620",29.60,17.80,0,331.83,356.78,28.7,25.8,0.225,751640.4,751640.4,12016,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828534,2166687.00
06/30/2017 09:15,2,0.916,ACTIVE,211.48,337.54,59.954,1498828504,"274151322000054","219011344069620",28.39,20.70,0,328.22,349.86,26.3,23.5,0.164,974990.0,974990.0,11894,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828535,2166688.00
06/30/2017 09:15,2,0.973,ACTIVE,212.61,342.35,59.949,1498828504,"201051344000867","219011344069620",29.58,17.50,0,330.03,355.28,29.1,26.2,0.217,745453.4,745453.4,12013,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828536,2166689.00
06/30/2017 09:15,2,0.957,ACTIVE,212.61,343.85,59.954,1498828504,"201051344001093","219011344069620",29.64,17.80,0,332.43,355.28,28.8,25.9,0.208,749920.3,749920.3,12007,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828536,2166690.00
06/30/2017 09:15,2,0.930,ACTIVE,212.38,342.95,59.959,1498828504,"201051344000900","219011344069620",29.54,16.30,0,330.93,354.97,27.8,24.9,0.221,766997.1,766997.1,11993,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828537,2166691.00
06/30/2017 09:15,2,0.971,ACTIVE,212.38,342.05,59.944,1498828504,"201051344000648","219011344069620",29.14,16.30,0,331.23,355.88,28.6,25.7,0.221,755045.9,755045.9,11982,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828538,2166692.00
06/30/2017 09:15,2,0.980,ACTIVE,212.61,342.65,59.965,1498828504,"201051344000569","219011344069620",29.48,17.00,0,331.23,355.28,29.3,26.4,0.230,769142.8,769142.8,11960,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828539,2166693.00
06/30/2017 09:15,2,0.975,ACTIVE,212.16,342.35,59.965,1498828504,"201051344000983","219011344069620",29.26,16.70,0,331.23,354.97,28.9,26.0,0.230,759701.3,759701.3,11985,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828540,2166694.00
06/30/2017 09:15,2,0.973,ACTIVE,212.16,342.95,59.954,1498828504,"201051344001158","219011344069620",29.18,16.70,0,330.93,355.28,28.8,25.9,0.230,744570.5,744570.5,11990,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828541,2166695.00
06/30/2017 09:15,2,0.965,ACTIVE,212.83,343.85,59.949,1498828504,"201051344000576","219011344069620",29.36,16.30,0,331.83,355.88,28.7,25.8,0.221,759134.6,759134.6,11990,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828542,2166696.00
06/30/2017 09:15,2,0.895,ACTIVE,211.48,342.35,59.944,1498828504,"274151322000087","219011344069620",29.20,25.30,0,327.62,349.86,26.4,23.6,0.159,948844.5,948844.5,12088,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498828543,2166697.00
06/30/2017 09:30,2,0.904,ACTIVE,213.06,343.25,59.986,1498829404,"201051344000645","219011344069620",29.34,17.30,0,332.13,359.18,26.9,24.1,0.203,758078.8,758078.8,11971,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829405,2166698.00
06/30/2017 09:30,2,0.865,ACTIVE,212.16,343.85,59.981,1498829404,"274151322000085","219011344069620",28.51,20.70,0,329.43,352.27,24.9,22.1,0.159,970705.7,970705.7,11900,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829406,2166699.00
06/30/2017 09:30,2,0.916,ACTIVE,213.29,344.76,59.975,1498829404,"201051344000633","219011344069620",29.38,17.50,0,330.33,360.08,27.3,24.4,0.212,744828.5,744828.5,12021,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829406,2166700.00
06/30/2017 09:30,2,0.922,ACTIVE,213.06,343.55,59.986,1498829404,"201051344000469","219011344069620",29.46,16.00,0,330.63,359.18,27.5,24.7,0.212,748231.1,748231.1,11993,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829407,2166701.00
06/30/2017 09:30,2,0.914,ACTIVE,213.29,345.06,59.975,1498829404,"201051344000646","219011344069620",29.34,18.30,0,330.33,358.88,27.2,24.3,0.203,743412.5,743412.5,11988,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829408,2166702.00
06/30/2017 09:30,2,0.904,ACTIVE,211.93,341.75,59.986,1498829404,"274151322000052","219011344069620",28.67,21.50,0,329.13,353.17,26.3,23.4,0.181,1009108.0,1009108.0,11911,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829409,2166703.00
06/30/2017 09:30,2,0.943,ACTIVE,213.51,344.45,59.975,1498829404,"201051344000585","219011344069620",29.52,18.00,0,331.83,359.18,28.3,25.4,0.208,756106.9,756106.9,11991,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829410,2166704.00
06/30/2017 09:30,2,0.893,ACTIVE,213.29,343.25,59.981,1498829404,"201051344001230","219011344069620",29.42,18.00,0,329.43,357.38,26.6,23.8,0.199,747998.8,747998.8,12005,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829411,2166705.00
06/30/2017 09:30,2,0.906,ACTIVE,213.96,344.76,59.975,1498829404,"201051344000582","219011344069620",29.32,17.30,0,331.53,359.48,26.9,24.1,0.199,737390.8,737390.8,11977,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829412,2166706.00
06/30/2017 09:30,2,0.928,ACTIVE,212.83,343.55,59.938,1498829404,"201051344000955","219011344069620",29.66,18.30,0,330.33,357.98,27.9,25.0,0.212,756850.4,756850.4,11997,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829413,2166707.00
06/30/2017 09:30,2,0.586,ACTIVE,212.16,410.58,59.975,1498829404,"274151322000094","219011344069620",38.66,22.50,0,330.03,444.54,22.9,20.1,0.141,830045.8,830045.8,12215,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829414,2166708.00
06/30/2017 09:30,2,0.943,ACTIVE,213.06,344.15,59.986,1498829404,"201051344000579","219011344069620",29.80,18.00,0,330.93,359.48,28.5,25.6,0.208,766373.5,766373.5,11984,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829415,2166709.00
06/30/2017 09:30,2,0.947,ACTIVE,213.06,343.25,59.959,1498829404,"201051344000890","219011344069620",29.14,18.70,0,330.63,358.88,28.0,25.1,0.203,750875.8,750875.8,11997,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829415,2166710.00
06/30/2017 09:30,2,0.910,ACTIVE,213.74,344.45,59.986,1498829404,"201051344000438","219011344069620",30.02,18.00,0,331.23,359.48,27.8,24.9,0.208,753447.4,753447.4,11982,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829416,2166711.00
06/30/2017 09:30,2,0.953,ACTIVE,213.51,341.45,59.975,1498829404,"201051344000417","219011344069620",19.06,18.30,0,331.23,351.97,18.4,15.9,0.133,684997.2,684997.2,12013,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829417,2166712.00
06/30/2017 09:30,2,0.881,ACTIVE,211.70,344.15,59.975,1498829404,"274151322000083","219011344069620",28.96,21.30,0,331.23,352.87,25.8,23.0,0.181,998915.5,998915.5,11915,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829418,2166713.00
06/30/2017 09:30,2,0.926,ACTIVE,212.83,344.76,59.965,1498829404,"274151322000076","219011344069620",29.02,21.30,0,332.73,353.77,27.2,24.3,0.177,1065753.0,1065753.0,11918,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829419,2166714.00
06/30/2017 09:30,2,0.949,ACTIVE,212.83,343.85,59.954,1498829404,"201051344000868","219011344069620",29.24,16.30,0,330.33,358.58,28.1,25.2,0.208,746656.2,746656.2,11998,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829420,2166715.00
06/30/2017 09:30,2,0.900,ACTIVE,212.16,339.34,59.981,1498829404,"274151322000095","219011344069620",29.04,20.70,0,330.33,352.87,26.5,23.6,0.177,1055464.9,1055464.9,11928,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829421,2166716.00
06/30/2017 09:30,2,0.936,ACTIVE,213.06,342.95,59.975,1498829404,"201051344000988","219011344069620",19.12,17.00,0,330.93,353.77,18.1,15.6,0.146,657274.3,657274.3,11981,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829422,2166717.00
06/30/2017 09:30,2,0.951,ACTIVE,213.29,343.25,59.981,1498829404,"201051344001025","219011344069620",29.10,17.80,0,331.83,359.48,28.1,25.2,0.208,753472.1,753472.1,11997,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829423,2166718.00
06/30/2017 09:30,2,0.936,ACTIVE,212.83,343.55,59.975,1498829404,"201051344000458","219011344069620",29.16,17.50,0,331.53,358.88,27.7,24.8,0.221,758278.8,758278.8,11971,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829423,2166719.00
06/30/2017 09:30,2,0.936,ACTIVE,213.74,345.36,59.975,1498829404,"201051344000853","219011344069620",29.34,17.00,0,332.43,360.38,27.8,24.9,0.212,759238.0,759238.0,11984,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829424,2166720.00
06/30/2017 09:30,2,0.904,ACTIVE,213.74,345.06,59.996,1498829404,"201051344000685","219011344069620",29.36,17.80,0,330.93,358.88,27.0,24.1,0.217,753362.8,753362.8,12011,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829425,2166721.00
06/30/2017 09:30,2,0.908,ACTIVE,213.29,344.45,59.991,1498829404,"201051344000917","219011344069620",29.36,18.30,0,331.53,359.18,27.0,24.2,0.208,750004.6,750004.6,12000,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829426,2166722.00
06/30/2017 09:30,2,0.926,ACTIVE,213.29,344.45,59.996,1498829404,"201051344001145","219011344069620",28.92,17.30,0,332.13,358.88,27.1,24.2,0.203,758001.5,758001.5,11991,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829427,2166723.00
06/30/2017 09:30,2,0.943,ACTIVE,213.51,344.76,59.991,1498829404,"201051344000651","219011344069620",29.32,17.30,0,332.73,359.18,28.1,25.2,0.212,746713.0,746713.0,11988,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829428,2166724.00
06/30/2017 09:30,2,0.875,ACTIVE,211.48,344.76,59.981,1498829404,"274151322000088","219011344069620",28.33,21.00,0,329.73,351.97,25.1,22.3,0.164,958057.5,958057.5,11912,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829429,2166725.00
06/30/2017 09:30,2,0.617,ACTIVE,212.61,416.29,59.965,1498829404,"274151322000068","219011344069620",39.28,23.50,0,330.93,434.33,24.4,21.6,0.155,830610.4,830610.4,12230,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829430,2166726.00
06/30/2017 09:30,2,0.957,ACTIVE,213.29,344.15,59.981,1498829404,"201051344001135","219011344069620",29.52,17.80,0,331.23,358.88,28.6,25.7,0.221,742148.6,742148.6,11978,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829431,2166727.00
06/30/2017 09:30,2,0.953,ACTIVE,212.83,344.15,59.991,1498829404,"201051344000594","219011344069620",29.52,18.30,0,330.33,358.58,28.6,25.6,0.221,761259.9,761259.9,11981,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829432,2166728.00
06/30/2017 09:30,2,0.938,ACTIVE,213.51,343.85,59.981,1498829404,"201051344001203","219011344069620",29.54,18.00,0,333.03,360.38,28.1,25.2,0.221,751646.9,751646.9,12017,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829433,2166729.00
06/30/2017 09:30,2,0.891,ACTIVE,212.16,341.75,59.981,1498829404,"274151322000054","219011344069620",28.77,21.00,0,330.63,352.57,26.0,23.1,0.164,974995.9,974995.9,11895,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829434,2166730.00
06/30/2017 09:30,2,0.957,ACTIVE,213.29,342.95,59.944,1498829404,"201051344000867","219011344069620",29.52,17.80,0,330.63,358.28,28.6,25.7,0.212,745460.0,745460.0,12014,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829435,2166731.00
06/30/2017 09:30,2,0.945,ACTIVE,213.29,344.45,59.970,1498829404,"201051344001093","219011344069620",29.60,18.00,0,331.23,358.58,28.4,25.5,0.208,749926.7,749926.7,12008,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829435,2166732.00
06/30/2017 09:30,2,0.914,ACTIVE,213.06,344.45,59.981,1498829404,"201051344000900","219011344069620",29.56,16.30,0,330.33,358.58,27.4,24.6,0.217,767003.3,767003.3,11994,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829437,2166733.00
06/30/2017 09:30,2,0.943,ACTIVE,213.06,344.15,59.991,1498829404,"201051344000648","219011344069620",29.76,16.70,0,331.23,359.48,28.4,25.5,0.221,755052.3,755052.3,11983,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829438,2166734.00
06/30/2017 09:30,2,0.971,ACTIVE,213.06,343.85,60.018,1498829404,"201051344000569","219011344069620",29.46,17.30,0,330.93,359.18,28.9,26.0,0.221,769149.4,769149.4,11961,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829439,2166735.00
06/30/2017 09:30,2,0.971,ACTIVE,213.29,344.15,59.959,1498829404,"201051344000983","219011344069620",29.20,17.00,0,331.23,358.88,28.7,25.8,0.225,759707.8,759707.8,11986,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829440,2166736.00
06/30/2017 09:30,2,0.963,ACTIVE,213.06,344.15,59.975,1498829404,"201051344001158","219011344069620",29.34,17.00,0,330.63,359.18,28.6,25.7,0.230,744576.9,744576.9,11991,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829440,2166737.00
06/30/2017 09:30,2,0.957,ACTIVE,213.51,345.06,59.981,1498829404,"201051344000576","219011344069620",29.36,16.70,0,332.13,359.78,28.5,25.6,0.217,759141.0,759141.0,11991,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829441,2166738.00
06/30/2017 09:30,2,0.920,ACTIVE,212.38,344.15,59.975,1498829404,"274151322000087","219011344069620",28.55,26.00,0,328.52,352.87,26.6,23.8,0.155,948850.4,948850.4,12089,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498829442,2166739.00
06/30/2017 09:45,2,1.184,ACTIVE,213.51,347.46,60.007,1498830304,"201051344000645","219011344069620",29.40,17.50,0,333.33,368.50,35.3,32.2,0.283,758086.2,758086.2,11972,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830305,2166740.00
06/30/2017 09:45,2,1.104,ACTIVE,212.83,348.06,60.018,1498830304,"274151322000085","219011344069620",28.98,20.70,0,330.63,359.48,32.4,29.4,0.212,970712.6,970712.6,11901,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830306,2166741.00
06/30/2017 09:45,2,1.176,ACTIVE,213.51,347.76,60.002,1498830304,"201051344000633","219011344069620",30.06,17.80,0,332.73,369.10,35.8,32.6,0.283,744836.0,744836.0,12022,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830307,2166742.00
06/30/2017 09:45,2,1.215,ACTIVE,213.06,346.56,60.007,1498830304,"201051344000469","219011344069620",29.38,15.80,0,331.53,368.20,36.2,33.0,0.296,748238.7,748238.7,11994,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830307,2166743.00
06/30/2017 09:45,2,1.182,ACTIVE,213.06,347.46,60.023,1498830304,"201051344000646","219011344069620",29.72,18.30,0,333.03,369.10,35.6,32.5,0.292,743419.9,743419.9,11989,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830308,2166744.00
06/30/2017 09:45,2,1.170,ACTIVE,211.93,348.06,60.007,1498830304,"274151322000052","219011344069620",29.20,22.00,0,330.03,360.08,34.6,31.4,0.234,1009115.3,1009115.3,11912,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830309,2166745.00
06/30/2017 09:45,2,1.225,ACTIVE,213.29,348.06,60.023,1498830304,"201051344000585","219011344069620",29.84,18.30,0,332.73,370.00,37.0,33.8,0.292,756114.6,756114.6,11992,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830310,2166746.00
06/30/2017 09:45,2,1.156,ACTIVE,213.06,346.26,60.018,1498830304,"201051344001230","219011344069620",29.94,18.30,0,331.53,367.30,35.1,32.0,0.278,748006.1,748006.1,12006,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830311,2166747.00
06/30/2017 09:45,2,1.174,ACTIVE,213.74,347.76,60.023,1498830304,"201051344000582","219011344069620",29.88,17.50,0,333.33,369.70,35.6,32.4,0.270,737398.2,737398.2,11978,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830312,2166748.00
06/30/2017 09:45,2,1.223,ACTIVE,212.61,346.26,60.018,1498830304,"201051344000955","219011344069620",29.56,18.30,0,331.83,367.90,36.7,33.5,0.292,756858.0,756858.0,11998,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830313,2166749.00
06/30/2017 09:45,2,0.789,ACTIVE,212.61,409.98,60.012,1498830304,"274151322000094","219011344069620",38.49,23.00,0,330.63,443.64,30.9,27.9,0.212,830052.1,830052.1,12216,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830314,2166750.00
06/30/2017 09:45,2,1.244,ACTIVE,213.06,346.26,60.012,1498830304,"201051344000579","219011344069620",29.92,18.30,0,333.63,368.80,37.7,34.5,0.292,766381.3,766381.3,11985,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830315,2166751.00
06/30/2017 09:45,2,1.211,ACTIVE,212.83,346.26,60.023,1498830304,"201051344000890","219011344069620",30.06,19.00,0,332.73,368.50,36.9,33.7,0.283,750883.4,750883.4,11998,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830316,2166752.00
06/30/2017 09:45,2,1.205,ACTIVE,213.51,347.16,60.018,1498830304,"201051344000438","219011344069620",30.08,18.00,0,333.63,370.00,36.7,33.5,0.292,753455.0,753455.0,11983,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830317,2166753.00
06/30/2017 09:45,2,1.244,ACTIVE,213.29,344.15,59.991,1498830304,"201051344000417","219011344069620",19.26,18.30,0,333.03,358.28,24.3,21.5,0.186,685002.0,685002.0,12014,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830318,2166754.00
06/30/2017 09:45,2,1.176,ACTIVE,212.16,340.85,60.007,1498830304,"274151322000083","219011344069620",29.30,21.80,0,329.73,360.08,34.9,31.8,0.243,998922.7,998922.7,11916,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830318,2166755.00
06/30/2017 09:45,2,1.230,ACTIVE,212.83,346.26,60.002,1498830304,"274151322000076","219011344069620",29.42,21.80,0,333.93,361.89,36.7,33.5,0.247,1065760.5,1065760.5,11919,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830319,2166756.00
06/30/2017 09:45,2,1.268,ACTIVE,212.83,346.26,60.023,1498830304,"201051344000868","219011344069620",29.34,16.70,0,332.73,367.60,37.7,34.5,0.301,746663.8,746663.8,11999,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830320,2166757.00
06/30/2017 09:45,2,1.184,ACTIVE,212.38,340.55,60.007,1498830304,"274151322000095","219011344069620",29.92,21.30,0,332.43,360.38,35.9,32.7,0.243,1055472.2,1055472.2,11929,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830321,2166758.00
06/30/2017 09:45,2,1.270,ACTIVE,212.83,344.45,60.012,1498830304,"201051344000988","219011344069620",19.26,17.00,0,331.83,359.78,24.8,22.0,0.203,657279.1,657279.1,11982,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830322,2166759.00
06/30/2017 09:45,2,1.254,ACTIVE,213.06,346.86,60.018,1498830304,"201051344001025","219011344069620",29.86,18.00,0,333.03,369.40,38.0,34.8,0.292,753479.7,753479.7,11998,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830323,2166760.00
06/30/2017 09:45,2,1.244,ACTIVE,213.29,346.86,60.012,1498830304,"201051344000458","219011344069620",29.84,17.80,0,332.73,367.60,37.6,34.4,0.314,758286.3,758286.3,11972,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830324,2166761.00
06/30/2017 09:45,2,1.262,ACTIVE,213.74,347.76,60.007,1498830304,"201051344000853","219011344069620",29.82,17.00,0,333.33,369.40,38.1,34.8,0.305,759245.5,759245.5,11985,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830325,2166762.00
06/30/2017 09:45,2,1.225,ACTIVE,213.29,348.06,60.012,1498830304,"201051344000685","219011344069620",29.50,18.00,0,333.63,369.10,36.6,33.4,0.305,753370.1,753370.1,12012,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830326,2166763.00
06/30/2017 09:45,2,1.217,ACTIVE,213.74,348.06,60.018,1498830304,"201051344000917","219011344069620",29.62,18.30,0,333.33,368.80,36.5,33.3,0.296,750011.9,750011.9,12001,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830327,2166764.00
06/30/2017 09:45,2,1.217,ACTIVE,213.06,346.86,60.023,1498830304,"201051344001145","219011344069620",29.96,17.50,0,332.73,368.80,36.9,33.7,0.287,758008.9,758008.9,11992,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830328,2166765.00
06/30/2017 09:45,2,1.264,ACTIVE,213.51,346.86,60.034,1498830304,"201051344000651","219011344069620",29.90,17.30,0,333.03,369.10,38.3,35.0,0.296,746720.6,746720.6,11989,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830329,2166766.00
06/30/2017 09:45,2,1.189,ACTIVE,211.93,344.15,60.007,1498830304,"274151322000088","219011344069620",28.86,21.30,0,328.52,359.18,34.7,31.6,0.225,958064.3,958064.3,11913,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830330,2166767.00
06/30/2017 09:45,2,0.840,ACTIVE,212.61,420.20,60.007,1498830304,"274151322000068","219011344069620",39.32,24.00,0,331.83,446.95,33.5,30.4,0.217,830617.0,830617.0,12231,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830330,2166768.00
06/30/2017 09:45,2,1.291,ACTIVE,213.06,347.16,60.012,1498830304,"201051344001135","219011344069620",29.66,17.80,0,333.03,368.50,38.8,35.5,0.305,742156.3,742156.3,11979,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830331,2166769.00
06/30/2017 09:45,2,1.295,ACTIVE,213.06,346.86,60.012,1498830304,"201051344000594","219011344069620",29.58,18.70,0,331.53,367.90,38.8,35.6,0.305,761267.6,761267.6,11982,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830332,2166770.00
06/30/2017 09:45,2,1.250,ACTIVE,213.29,347.16,60.018,1498830304,"201051344001203","219011344069620",30.02,18.30,0,333.33,370.30,38.1,34.8,0.309,751654.4,751654.4,12018,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830333,2166771.00
06/30/2017 09:45,2,1.217,ACTIVE,212.16,346.26,59.991,1498830304,"274151322000054","219011344069620",28.86,21.30,0,329.13,360.08,35.6,32.4,0.234,975002.9,975002.9,11896,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830334,2166772.00
06/30/2017 09:45,2,1.291,ACTIVE,213.51,346.86,60.049,1498830304,"201051344000867","219011344069620",29.56,17.80,0,333.03,367.30,38.7,35.5,0.301,745467.6,745467.6,12015,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830335,2166773.00
06/30/2017 09:45,2,1.260,ACTIVE,213.29,348.66,60.007,1498830304,"201051344001093","219011344069620",29.74,18.30,0,332.43,368.80,38.0,34.7,0.292,749934.3,749934.3,12009,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830336,2166774.00
06/30/2017 09:45,2,1.232,ACTIVE,213.06,346.56,60.007,1498830304,"201051344000900","219011344069620",29.88,16.30,0,332.13,367.60,37.3,34.1,0.296,767010.6,767010.6,11995,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830337,2166775.00
06/30/2017 09:45,2,1.273,ACTIVE,213.29,346.56,60.039,1498830304,"201051344000648","219011344069620",29.52,16.70,0,332.73,367.90,38.1,34.8,0.309,755059.8,755059.8,11984,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830338,2166776.00
06/30/2017 09:45,2,1.271,ACTIVE,213.29,347.46,60.007,1498830304,"201051344000569","219011344069620",29.88,17.00,0,332.13,368.20,38.5,35.3,0.309,769157.0,769157.0,11962,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830339,2166777.00
06/30/2017 09:45,2,1.258,ACTIVE,213.29,347.16,60.023,1498830304,"201051344000983","219011344069620",29.86,17.00,0,332.73,367.90,38.1,34.8,0.309,759715.3,759715.3,11987,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830340,2166778.00
06/30/2017 09:45,2,1.279,ACTIVE,213.06,346.56,59.970,1498830304,"201051344001158","219011344069620",29.40,17.00,0,332.43,368.20,38.1,34.8,0.309,744584.5,744584.5,11992,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830340,2166779.00
06/30/2017 09:45,2,1.238,ACTIVE,213.51,348.06,60.039,1498830304,"201051344000576","219011344069620",30.00,16.70,0,332.13,368.50,37.7,34.4,0.296,759148.5,759148.5,11992,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830341,2166780.00
06/30/2017 09:45,2,1.193,ACTIVE,212.16,346.56,60.028,1498830304,"274151322000087","219011344069620",29.30,26.30,0,332.13,359.18,35.4,32.3,0.217,948857.4,948857.4,12090,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498830342,2166781.00
06/30/2017 10:00,2,1.172,ACTIVE,212.38,344.76,59.981,1498831203,"201051344000645","219011344069620",29.68,17.50,0,319.81,363.39,35.2,32.1,0.278,758093.0,758093.0,11973,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831204,2166782.00
06/30/2017 10:00,2,1.115,ACTIVE,211.03,341.75,59.928,1498831203,"274151322000085","219011344069620",29.28,21.00,0,318.61,354.97,33.1,30.0,0.217,970718.9,970718.9,11902,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831205,2166783.00
06/30/2017 10:00,2,1.180,ACTIVE,212.83,346.86,59.981,1498831203,"201051344000633","219011344069620",29.90,17.80,0,323.11,364.59,35.7,32.6,0.296,744842.9,744842.9,12023,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831206,2166784.00
06/30/2017 10:00,2,1.189,ACTIVE,212.61,344.76,59.981,1498831203,"201051344000469","219011344069620",29.88,15.80,0,318.30,363.09,36.0,32.8,0.292,748245.7,748245.7,11995,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831207,2166785.00
06/30/2017 10:00,2,1.180,ACTIVE,211.93,345.96,59.981,1498831203,"201051344000646","219011344069620",29.84,18.30,0,320.11,364.29,35.7,32.5,0.292,743426.8,743426.8,11990,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831208,2166786.00
06/30/2017 10:00,2,1.197,ACTIVE,210.80,345.66,59.970,1498831203,"274151322000052","219011344069620",28.90,22.00,0,316.80,356.18,35.1,31.9,0.239,1009121.9,1009121.9,11913,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831209,2166787.00
06/30/2017 10:00,2,1.236,ACTIVE,213.06,347.46,59.996,1498831203,"201051344000585","219011344069620",29.44,18.00,0,323.11,364.89,36.9,33.7,0.296,756121.8,756121.8,11993,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831210,2166788.00
06/30/2017 10:00,2,1.172,ACTIVE,212.16,344.45,59.975,1498831203,"201051344001230","219011344069620",29.54,18.30,0,318.61,361.89,35.1,32.0,0.283,748012.8,748012.8,12007,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831211,2166789.00
06/30/2017 10:00,2,1.188,ACTIVE,213.06,346.56,59.996,1498831203,"201051344000582","219011344069620",29.42,17.50,0,322.51,364.29,35.4,32.2,0.287,737405.0,737405.0,11979,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831212,2166790.00
06/30/2017 10:00,2,1.203,ACTIVE,212.38,345.66,59.981,1498831203,"201051344000955","219011344069620",29.82,18.30,0,322.21,363.39,36.4,33.2,0.292,756865.0,756865.0,11999,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831213,2166791.00
06/30/2017 10:00,2,0.773,ACTIVE,211.03,418.39,59.991,1498831203,"274151322000094","219011344069620",39.46,22.80,0,329.73,441.54,31.1,28.1,0.203,830057.9,830057.9,12217,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831214,2166792.00
06/30/2017 10:00,2,1.225,ACTIVE,212.38,345.36,59.975,1498831203,"201051344000579","219011344069620",29.84,18.00,0,319.81,363.69,37.1,33.9,0.287,766388.5,766388.5,11986,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831214,2166793.00
06/30/2017 10:00,2,1.223,ACTIVE,212.38,345.36,59.975,1498831203,"201051344000890","219011344069620",29.48,19.00,0,321.01,363.99,36.5,33.3,0.283,750890.5,750890.5,11999,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831215,2166794.00
06/30/2017 10:00,2,1.213,ACTIVE,212.61,345.96,59.975,1498831203,"201051344000438","219011344069620",29.50,18.30,0,324.62,364.29,36.3,33.1,0.287,753462.0,753462.0,11984,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831216,2166795.00
06/30/2017 10:00,2,1.238,ACTIVE,212.61,342.05,59.975,1498831203,"201051344000417","219011344069620",19.04,18.70,0,322.51,355.88,23.9,21.2,0.186,685006.5,685006.5,12015,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831217,2166796.00
06/30/2017 10:00,2,1.186,ACTIVE,211.03,340.55,59.944,1498831203,"274151322000083","219011344069620",28.69,21.80,0,318.61,355.88,34.4,31.3,0.230,998929.2,998929.2,11917,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831218,2166797.00
06/30/2017 10:00,2,1.191,ACTIVE,211.70,342.05,59.975,1498831203,"274151322000076","219011344069620",29.92,21.80,0,319.81,357.38,36.1,32.9,0.247,1065767.3,1065767.3,11920,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831219,2166798.00
06/30/2017 10:00,2,1.219,ACTIVE,212.16,345.36,59.981,1498831203,"201051344000868","219011344069620",29.52,16.70,0,317.40,363.09,36.5,33.3,0.287,746670.9,746670.9,12000,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831220,2166799.00
06/30/2017 10:00,2,1.170,ACTIVE,211.03,338.74,59.965,1498831203,"274151322000095","219011344069620",29.64,21.30,0,318.00,355.58,35.1,32.0,0.239,1055478.9,1055478.9,11930,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831221,2166800.00
06/30/2017 10:00,2,1.209,ACTIVE,212.38,342.95,59.975,1498831203,"201051344000988","219011344069620",19.32,17.00,0,318.91,357.68,23.6,20.9,0.190,657283.5,657283.5,11983,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831222,2166801.00
06/30/2017 10:00,2,1.203,ACTIVE,212.61,345.66,59.975,1498831203,"201051344001025","219011344069620",29.78,18.00,0,319.51,364.59,36.4,33.2,0.283,753486.8,753486.8,11999,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831223,2166802.00
06/30/2017 10:00,2,1.189,ACTIVE,212.38,344.15,60.018,1498831203,"201051344000458","219011344069620",29.42,17.50,0,319.51,363.09,35.5,32.3,0.292,758293.2,758293.2,11973,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831224,2166803.00
06/30/2017 10:00,2,1.199,ACTIVE,213.06,345.96,59.981,1498831203,"201051344000853","219011344069620",29.44,17.00,0,323.11,365.49,35.8,32.6,0.292,759252.4,759252.4,11986,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831225,2166804.00
06/30/2017 10:00,2,1.160,ACTIVE,212.61,345.96,59.944,1498831203,"201051344000685","219011344069620",29.58,18.00,0,323.11,365.19,34.8,31.6,0.292,753376.8,753376.8,12013,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831225,2166805.00
06/30/2017 10:00,2,1.150,ACTIVE,212.83,346.26,59.975,1498831203,"201051344000917","219011344069620",29.74,18.70,0,322.21,364.29,34.7,31.6,0.278,750018.6,750018.6,12002,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831226,2166806.00
06/30/2017 10:00,2,1.164,ACTIVE,213.06,346.56,60.007,1498831203,"201051344001145","219011344069620",29.60,17.50,0,322.81,364.29,35.0,31.8,0.278,758015.6,758015.6,11993,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831227,2166807.00
06/30/2017 10:00,2,1.193,ACTIVE,212.83,346.26,60.018,1498831203,"201051344000651","219011344069620",29.54,17.30,0,323.11,364.89,35.7,32.6,0.283,746727.5,746727.5,11990,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831228,2166808.00
06/30/2017 10:00,2,1.111,ACTIVE,210.80,338.44,59.965,1498831203,"274151322000088","219011344069620",28.94,21.00,0,318.30,354.97,32.6,29.6,0.217,958070.6,958070.6,11914,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831229,2166809.00
06/30/2017 10:00,2,0.791,ACTIVE,211.93,420.50,59.975,1498831203,"274151322000068","219011344069620",39.38,24.00,0,330.63,440.04,31.7,28.6,0.203,830623.0,830623.0,12232,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831230,2166810.00
06/30/2017 10:00,2,1.215,ACTIVE,212.61,345.06,59.922,1498831203,"201051344001135","219011344069620",29.32,17.50,0,322.21,363.99,36.1,32.9,0.283,742163.3,742163.3,11980,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831231,2166811.00
06/30/2017 10:00,2,1.197,ACTIVE,212.16,344.15,59.975,1498831203,"201051344000594","219011344069620",29.70,18.70,0,318.91,363.99,36.0,32.9,0.283,761274.6,761274.6,11983,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831232,2166812.00
06/30/2017 10:00,2,1.172,ACTIVE,213.29,345.66,59.975,1498831203,"201051344001203","219011344069620",29.74,18.30,0,322.51,365.19,35.4,32.2,0.287,751661.3,751661.3,12019,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831233,2166813.00
06/30/2017 10:00,2,1.137,ACTIVE,211.03,340.25,59.975,1498831203,"274151322000054","219011344069620",28.84,21.00,0,318.30,356.18,33.2,30.1,0.225,975009.2,975009.2,11897,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831234,2166814.00
06/30/2017 10:00,2,1.176,ACTIVE,212.61,343.85,59.959,1498831203,"201051344000867","219011344069620",29.96,17.80,0,317.40,363.69,35.7,32.5,0.274,745474.6,745474.6,12016,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831234,2166815.00
06/30/2017 10:00,2,1.174,ACTIVE,212.83,346.56,59.986,1498831203,"201051344001093","219011344069620",29.68,18.30,0,323.41,364.29,35.3,32.1,0.261,749941.2,749941.2,12010,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831235,2166816.00
06/30/2017 10:00,2,1.137,ACTIVE,212.38,345.36,59.981,1498831203,"201051344000900","219011344069620",29.72,16.00,0,317.10,364.89,34.3,31.1,0.283,767017.3,767017.3,11996,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831236,2166817.00
06/30/2017 10:00,2,1.158,ACTIVE,212.61,344.76,59.981,1498831203,"201051344000648","219011344069620",29.84,16.70,0,318.91,363.39,35.1,31.9,0.287,755066.7,755066.7,11985,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831237,2166818.00
06/30/2017 10:00,2,1.180,ACTIVE,212.61,345.96,59.975,1498831203,"201051344000569","219011344069620",29.68,17.00,0,319.21,363.69,35.5,32.4,0.283,769164.0,769164.0,11963,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831238,2166819.00
06/30/2017 10:00,2,1.158,ACTIVE,212.61,344.76,60.028,1498831203,"201051344000983","219011344069620",29.96,17.00,0,317.40,363.69,35.2,32.0,0.283,759722.2,759722.2,11988,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831239,2166820.00
06/30/2017 10:00,2,1.176,ACTIVE,212.61,345.36,59.975,1498831203,"201051344001158","219011344069620",29.56,17.30,0,320.41,364.29,35.2,32.1,0.287,744591.4,744591.4,11993,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831240,2166821.00
06/30/2017 10:00,2,1.166,ACTIVE,213.06,345.66,59.991,1498831203,"201051344000576","219011344069620",29.46,16.70,0,320.41,364.29,34.8,31.7,0.274,759155.3,759155.3,11993,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831241,2166822.00
06/30/2017 10:00,2,1.125,ACTIVE,211.25,346.26,59.986,1498831203,"274151322000087","219011344069620",28.94,26.50,0,319.21,355.28,33.0,29.9,0.194,948863.8,948863.8,12091,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498831242,2166823.00
06/30/2017 10:15,2,1.252,ACTIVE,212.83,345.66,59.944,1498832103,"201051344000645","219011344069620",29.26,17.50,0,331.83,361.89,37.2,34.0,0.301,758100.9,758100.9,11974,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832104,2166824.00
06/30/2017 10:15,2,1.188,ACTIVE,211.70,339.04,59.949,1498832103,"274151322000085","219011344069620",29.02,21.00,0,330.03,354.07,34.9,31.8,0.234,970726.2,970726.2,11903,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832105,2166825.00
06/30/2017 10:15,2,1.244,ACTIVE,213.06,347.16,59.949,1498832103,"201051344000633","219011344069620",29.74,18.00,0,331.83,363.09,37.5,34.3,0.301,744850.9,744850.9,12024,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832106,2166826.00
