ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 10:15,2,1.252,ACTIVE,212.61,345.66,59.944,1498832103,"201051344000469","219011344069620",29.62,15.80,0,330.63,362.19,37.6,34.4,0.305,748253.7,748253.7,11996,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832107,2166827.00
06/30/2017 10:15,2,1.252,ACTIVE,212.38,346.86,59.944,1498832103,"201051344000646","219011344069620",29.44,18.70,0,330.93,362.79,37.4,34.2,0.301,743434.7,743434.7,11991,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832108,2166828.00
06/30/2017 10:15,2,1.236,ACTIVE,211.25,340.25,59.944,1498832103,"274151322000052","219011344069620",29.32,22.30,0,329.13,355.28,36.7,33.5,0.252,1009129.7,1009129.7,11914,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832109,2166829.00
06/30/2017 10:15,2,1.260,ACTIVE,212.83,346.86,59.954,1498832103,"201051344000585","219011344069620",30.02,18.30,0,332.73,363.09,38.3,35.1,0.301,756130.0,756130.0,11994,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832110,2166830.00
06/30/2017 10:15,2,1.215,ACTIVE,212.61,345.06,59.938,1498832103,"201051344001230","219011344069620",29.68,18.30,0,331.23,360.69,36.5,33.4,0.292,748020.6,748020.6,12008,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832111,2166831.00
06/30/2017 10:15,2,1.238,ACTIVE,213.06,346.56,59.954,1498832103,"201051344000582","219011344069620",29.22,17.50,0,332.13,363.39,36.7,33.5,0.287,737412.8,737412.8,11980,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832111,2166832.00
06/30/2017 10:15,2,1.266,ACTIVE,212.16,345.66,59.954,1498832103,"201051344000955","219011344069620",29.46,18.30,0,330.63,362.49,37.9,34.6,0.305,756873.1,756873.1,12000,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832112,2166833.00
06/30/2017 10:15,2,0.781,ACTIVE,211.48,432.22,59.949,1498832103,"274151322000094","219011344069620",40.08,23.30,0,327.92,440.64,31.6,28.6,0.221,830064.7,830064.7,12218,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832113,2166834.00
06/30/2017 10:15,2,1.242,ACTIVE,212.61,345.36,59.944,1498832103,"201051344000579","219011344069620",30.32,18.30,0,331.53,362.19,38.1,34.9,0.301,766396.7,766396.7,11987,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832114,2166835.00
06/30/2017 10:15,2,1.262,ACTIVE,212.16,345.36,59.907,1498832103,"201051344000890","219011344069620",29.54,19.00,0,331.23,362.19,37.8,34.5,0.296,750898.6,750898.6,12000,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832115,2166836.00
06/30/2017 10:15,2,1.240,ACTIVE,212.61,346.86,59.944,1498832103,"201051344000438","219011344069620",29.86,18.30,0,333.33,363.09,37.5,34.3,0.301,753470.1,753470.1,11985,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832116,2166837.00
06/30/2017 10:15,2,1.240,ACTIVE,212.83,343.85,59.954,1498832103,"201051344000417","219011344069620",19.62,18.70,0,331.53,354.67,24.7,21.9,0.194,685011.6,685011.6,12016,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832117,2166838.00
06/30/2017 10:15,2,1.209,ACTIVE,211.25,341.45,59.938,1498832103,"274151322000083","219011344069620",29.08,21.80,0,328.82,354.97,35.6,32.5,0.252,998936.8,998936.8,11918,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832118,2166839.00
06/30/2017 10:15,2,1.246,ACTIVE,211.93,347.16,59.944,1498832103,"274151322000076","219011344069620",29.80,22.00,0,330.63,355.88,37.5,34.3,0.261,1065775.4,1065775.4,11921,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832119,2166840.00
06/30/2017 10:15,2,1.248,ACTIVE,212.61,345.66,59.949,1498832103,"201051344000868","219011344069620",29.64,17.00,0,329.73,361.89,37.5,34.2,0.292,746679.0,746679.0,12001,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832120,2166841.00
06/30/2017 10:15,2,1.219,ACTIVE,211.03,342.35,59.944,1498832103,"274151322000095","219011344069620",29.60,21.50,0,329.13,354.37,36.5,33.3,0.239,1055486.7,1055486.7,11931,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832121,2166842.00
06/30/2017 10:15,2,1.273,ACTIVE,212.61,343.85,59.944,1498832103,"201051344000988","219011344069620",18.87,17.00,0,332.13,355.28,24.4,21.6,0.194,657288.6,657288.6,11984,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832122,2166843.00
06/30/2017 10:15,2,1.248,ACTIVE,212.61,345.96,59.954,1498832103,"201051344001025","219011344069620",29.74,18.00,0,332.43,363.39,37.6,34.4,0.292,753494.9,753494.9,12000,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832123,2166844.00
06/30/2017 10:15,2,1.213,ACTIVE,212.61,345.06,59.938,1498832103,"201051344000458","219011344069620",29.68,17.80,0,332.13,361.59,36.5,33.4,0.301,758301.1,758301.1,11974,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832124,2166845.00
06/30/2017 10:15,2,1.229,ACTIVE,213.06,346.86,59.954,1498832103,"201051344000853","219011344069620",29.58,17.00,0,333.33,363.39,36.9,33.6,0.296,759260.4,759260.4,11987,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832125,2166846.00
06/30/2017 10:15,2,1.197,ACTIVE,212.61,346.86,59.938,1498832103,"201051344000685","219011344069620",29.60,18.00,0,331.53,363.09,35.9,32.8,0.301,753384.5,753384.5,12014,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832125,2166847.00
06/30/2017 10:15,2,1.213,ACTIVE,212.83,347.16,59.954,1498832103,"201051344000917","219011344069620",29.16,18.70,0,332.43,362.49,35.8,32.7,0.283,750026.3,750026.3,12003,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832126,2166848.00
06/30/2017 10:15,2,1.207,ACTIVE,212.38,345.66,59.949,1498832103,"201051344001145","219011344069620",29.52,17.80,0,333.93,362.79,36.1,32.9,0.278,758023.4,758023.4,11994,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832127,2166849.00
06/30/2017 10:15,2,1.234,ACTIVE,212.61,346.26,59.991,1498832103,"201051344000651","219011344069620",29.60,17.50,0,333.63,363.09,37.1,33.9,0.296,746735.5,746735.5,11991,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832128,2166850.00
06/30/2017 10:15,2,1.176,ACTIVE,210.80,343.25,59.975,1498832103,"274151322000088","219011344069620",28.55,21.00,0,329.13,353.77,34.0,30.9,0.230,958077.8,958077.8,11915,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832129,2166851.00
06/30/2017 10:15,2,0.814,ACTIVE,212.16,422.30,59.954,1498832103,"274151322000068","219011344069620",39.60,24.30,0,329.73,444.85,32.8,29.8,0.217,830630.0,830630.0,12233,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832130,2166852.00
06/30/2017 10:15,2,1.232,ACTIVE,212.16,345.66,59.944,1498832103,"201051344001135","219011344069620",29.86,18.00,0,331.83,362.49,37.3,34.1,0.292,742171.5,742171.5,11981,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832131,2166853.00
06/30/2017 10:15,2,1.240,ACTIVE,212.16,345.06,59.949,1498832103,"201051344000594","219011344069620",29.56,19.00,0,328.52,361.59,37.1,33.9,0.296,761282.7,761282.7,11984,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832132,2166854.00
06/30/2017 10:15,2,1.217,ACTIVE,212.83,345.66,59.959,1498832103,"201051344001203","219011344069620",29.68,18.30,0,333.63,363.39,36.7,33.5,0.296,751669.2,751669.2,12020,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832133,2166855.00
06/30/2017 10:15,2,1.174,ACTIVE,210.80,346.56,59.949,1498832103,"274151322000054","219011344069620",29.00,21.50,0,329.13,354.37,34.5,31.4,0.225,975016.7,975016.7,11898,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832134,2166856.00
06/30/2017 10:15,2,1.229,ACTIVE,212.61,343.85,60.012,1498832103,"201051344000867","219011344069620",29.62,18.30,0,329.73,361.59,36.9,33.7,0.292,745482.7,745482.7,12017,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832134,2166857.00
06/30/2017 10:15,2,1.209,ACTIVE,212.61,346.56,59.954,1498832103,"201051344001093","219011344069620",29.78,18.30,0,333.03,362.79,36.5,33.3,0.278,749949.2,749949.2,12011,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832135,2166858.00
06/30/2017 10:15,2,1.193,ACTIVE,212.38,345.06,59.954,1498832103,"201051344000900","219011344069620",29.20,16.30,0,331.53,361.59,35.3,32.2,0.292,767025.0,767025.0,11997,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832136,2166859.00
06/30/2017 10:15,2,1.193,ACTIVE,212.83,345.66,59.949,1498832103,"201051344000648","219011344069620",29.78,17.00,0,331.53,362.19,36.0,32.9,0.292,755074.6,755074.6,11986,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832137,2166860.00
06/30/2017 10:15,2,1.219,ACTIVE,212.83,345.66,59.986,1498832103,"201051344000569","219011344069620",29.60,17.00,0,330.33,361.89,36.6,33.4,0.292,769172.0,769172.0,11964,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832138,2166861.00
06/30/2017 10:15,2,1.207,ACTIVE,212.38,345.06,59.975,1498832103,"201051344000983","219011344069620",29.62,17.30,0,330.03,361.89,36.3,33.1,0.301,759730.2,759730.2,11989,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832139,2166862.00
06/30/2017 10:15,2,1.215,ACTIVE,212.61,344.76,59.954,1498832103,"201051344001158","219011344069620",29.50,17.30,0,331.23,362.49,36.4,33.2,0.287,744599.4,744599.4,11994,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832140,2166863.00
06/30/2017 10:15,2,1.195,ACTIVE,212.83,345.66,59.954,1498832103,"201051344000576","219011344069620",29.66,17.00,0,331.83,362.19,36.0,32.8,0.283,759163.3,759163.3,11994,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832141,2166864.00
06/30/2017 10:15,2,1.166,ACTIVE,210.80,345.36,59.949,1498832103,"274151322000087","219011344069620",29.04,27.00,0,329.73,354.07,34.3,31.2,0.194,948871.2,948871.2,12092,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498832142,2166865.00
06/30/2017 10:30,2,1.008,ACTIVE,212.83,342.95,59.970,1498833003,"201051344000645","219011344069620",29.18,17.50,0,332.13,362.79,29.8,26.8,0.230,758108.3,758108.3,11975,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833004,2166866.00
06/30/2017 10:30,2,0.939,ACTIVE,211.25,339.04,59.959,1498833003,"274151322000085","219011344069620",28.75,21.00,0,330.03,353.47,27.3,24.5,0.177,970733.1,970733.1,11904,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833005,2166867.00
06/30/2017 10:30,2,1.010,ACTIVE,212.61,344.45,59.965,1498833003,"201051344000633","219011344069620",29.68,18.00,0,332.13,363.69,30.4,27.4,0.252,744858.4,744858.4,12025,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833006,2166868.00
06/30/2017 10:30,2,1.020,ACTIVE,212.61,344.15,60.002,1498833003,"201051344000469","219011344069620",29.60,15.80,0,330.63,363.09,30.6,27.6,0.247,748261.2,748261.2,11997,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833007,2166869.00
06/30/2017 10:30,2,1.021,ACTIVE,212.38,344.45,59.965,1498833003,"201051344000646","219011344069620",29.24,18.70,0,331.53,363.09,30.3,27.3,0.247,743442.2,743442.2,11992,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833008,2166870.00
06/30/2017 10:30,2,1.008,ACTIVE,211.03,336.94,59.959,1498833003,"274151322000052","219011344069620",28.80,22.30,0,329.13,354.37,29.4,26.5,0.190,1009137.0,1009137.0,11915,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833009,2166871.00
06/30/2017 10:30,2,1.041,ACTIVE,212.83,344.76,59.959,1498833003,"201051344000585","219011344069620",29.82,18.30,0,333.03,363.99,31.5,28.4,0.243,756137.7,756137.7,11995,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833010,2166872.00
06/30/2017 10:30,2,1.000,ACTIVE,212.16,342.95,59.991,1498833003,"201051344001230","219011344069620",29.34,18.30,0,331.23,361.29,29.8,26.8,0.230,748027.9,748027.9,12009,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833010,2166873.00
06/30/2017 10:30,2,1.004,ACTIVE,213.06,344.45,59.970,1498833003,"201051344000582","219011344069620",29.60,17.50,0,333.33,363.09,30.1,27.2,0.230,737420.2,737420.2,11981,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833011,2166874.00
06/30/2017 10:30,2,1.020,ACTIVE,212.38,343.85,59.949,1498833003,"201051344000955","219011344069620",30.06,18.70,0,331.23,362.79,31.1,28.0,0.239,756880.7,756880.7,12001,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833012,2166875.00
06/30/2017 10:30,2,0.660,ACTIVE,211.25,412.08,59.965,1498833003,"274151322000094","219011344069620",38.70,23.30,0,329.73,437.93,25.8,22.9,0.177,830071.0,830071.0,12219,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833013,2166876.00
06/30/2017 10:30,2,1.057,ACTIVE,212.38,343.25,59.986,1498833003,"201051344000579","219011344069620",29.68,18.30,0,331.83,363.09,31.8,28.7,0.243,766404.5,766404.5,11988,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833014,2166877.00
06/30/2017 10:30,2,1.053,ACTIVE,212.61,344.45,59.970,1498833003,"201051344000890","219011344069620",29.26,19.00,0,331.23,363.39,31.2,28.2,0.239,750906.3,750906.3,12001,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833015,2166878.00
06/30/2017 10:30,2,1.018,ACTIVE,212.83,344.76,59.965,1498833003,"201051344000438","219011344069620",30.04,18.30,0,332.73,363.39,31.0,28.0,0.234,753477.6,753477.6,11986,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833016,2166879.00
06/30/2017 10:30,2,1.070,ACTIVE,212.83,341.75,59.991,1498833003,"201051344000417","219011344069620",18.94,18.70,0,331.83,355.28,20.5,17.9,0.150,685016.5,685016.5,12017,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833017,2166880.00
06/30/2017 10:30,2,0.990,ACTIVE,211.03,339.95,59.965,1498833003,"274151322000083","219011344069620",29.06,22.00,0,329.73,354.07,29.1,26.2,0.194,998944.0,998944.0,11919,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833018,2166881.00
06/30/2017 10:30,2,1.025,ACTIVE,211.93,344.15,59.959,1498833003,"274151322000076","219011344069620",29.70,22.00,0,330.63,355.58,30.8,27.8,0.212,1065782.9,1065782.9,11922,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833018,2166882.00
06/30/2017 10:30,2,1.051,ACTIVE,211.93,342.65,59.965,1498833003,"201051344000868","219011344069620",29.32,16.70,0,330.93,361.59,31.2,28.2,0.239,746686.5,746686.5,12002,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833019,2166883.00
06/30/2017 10:30,2,1.004,ACTIVE,211.25,339.34,59.944,1498833003,"274151322000095","219011344069620",29.46,21.50,0,329.43,354.37,30.0,27.0,0.199,1055494.0,1055494.0,11932,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833020,2166884.00
06/30/2017 10:30,2,1.039,ACTIVE,212.16,342.05,59.975,1498833003,"201051344000988","219011344069620",19.20,17.00,0,331.23,355.58,20.2,17.6,0.164,657293.3,657293.3,11985,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833021,2166885.00
06/30/2017 10:30,2,1.033,ACTIVE,212.38,344.15,59.959,1498833003,"201051344001025","219011344069620",29.86,18.00,0,332.73,363.39,31.3,28.3,0.234,753502.5,753502.5,12001,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833022,2166886.00
06/30/2017 10:30,2,1.023,ACTIVE,212.38,343.55,59.949,1498833003,"201051344000458","219011344069620",29.34,17.80,0,330.93,360.99,30.5,27.5,0.252,758308.5,758308.5,11975,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833023,2166887.00
06/30/2017 10:30,2,1.027,ACTIVE,212.61,345.06,59.970,1498833003,"201051344000853","219011344069620",29.54,17.00,0,333.33,363.69,30.8,27.8,0.234,759267.9,759267.9,11988,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833024,2166888.00
06/30/2017 10:30,2,1.000,ACTIVE,212.61,345.06,59.965,1498833003,"201051344000685","219011344069620",29.48,18.00,0,331.53,363.69,29.9,26.9,0.243,753391.8,753391.8,12015,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833025,2166889.00
06/30/2017 10:30,2,1.016,ACTIVE,212.83,344.76,59.975,1498833003,"201051344000917","219011344069620",29.02,18.70,0,333.03,362.49,29.9,26.9,0.225,750033.6,750033.6,12004,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833026,2166890.00
06/30/2017 10:30,2,1.020,ACTIVE,212.61,344.45,59.970,1498833003,"201051344001145","219011344069620",29.04,17.80,0,332.43,363.39,30.0,27.1,0.234,758030.7,758030.7,11995,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833027,2166891.00
06/30/2017 10:30,2,1.031,ACTIVE,212.61,344.76,59.996,1498833003,"201051344000651","219011344069620",29.42,17.50,0,332.13,363.39,30.8,27.8,0.239,746743.0,746743.0,11992,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833028,2166892.00
06/30/2017 10:30,2,0.947,ACTIVE,210.35,342.65,59.970,1498833003,"274151322000088","219011344069620",28.80,21.30,0,329.43,353.47,27.6,24.7,0.186,958084.6,958084.6,11916,0,0,0,L,1151911521,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833028,2166893.00
06/30/2017 10:30,2,0.666,ACTIVE,211.93,418.39,59.965,1498833003,"274151322000068","219011344069620",39.28,24.50,0,329.43,441.24,26.2,23.4,0.164,830636.5,830636.5,12234,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833029,2166894.00
06/30/2017 10:30,2,1.029,ACTIVE,212.16,343.55,59.965,1498833003,"201051344001135","219011344069620",29.80,17.80,0,332.13,362.49,31.1,28.1,0.234,742179.1,742179.1,11982,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833030,2166895.00
06/30/2017 10:30,2,1.025,ACTIVE,211.70,342.35,59.965,1498833003,"201051344000594","219011344069620",29.74,18.70,0,329.43,361.59,30.9,27.9,0.243,761290.2,761290.2,11985,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833031,2166896.00
06/30/2017 10:30,2,1.023,ACTIVE,212.83,344.45,59.981,1498833003,"201051344001203","219011344069620",29.24,18.30,0,332.43,363.69,30.4,27.4,0.239,751676.7,751676.7,12021,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833032,2166897.00
06/30/2017 10:30,2,0.953,ACTIVE,210.80,343.85,59.959,1498833003,"274151322000054","219011344069620",28.86,21.30,0,329.13,354.07,27.9,25.0,0.177,975023.5,975023.5,11899,0,0,0,L,1151911521,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833033,2166898.00
06/30/2017 10:30,2,1.031,ACTIVE,211.93,341.45,59.965,1498833003,"201051344000867","219011344069620",29.30,17.80,0,330.03,361.59,30.6,27.7,0.234,745490.2,745490.2,12018,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833034,2166899.00
06/30/2017 10:30,2,1.016,ACTIVE,212.61,345.06,59.970,1498833003,"201051344001093","219011344069620",29.44,18.30,0,332.13,362.19,30.3,27.4,0.217,749956.6,749956.6,12012,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833035,2166900.00
06/30/2017 10:30,2,0.979,ACTIVE,211.93,343.55,59.965,1498833003,"201051344000900","219011344069620",29.42,16.30,0,330.63,361.59,29.1,26.2,0.234,767032.2,767032.2,11998,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833036,2166901.00
06/30/2017 10:30,2,0.996,ACTIVE,212.16,342.65,59.996,1498833003,"201051344000648","219011344069620",29.68,16.70,0,331.53,361.59,30.0,27.0,0.225,755082.0,755082.0,11987,0,0,0,L,1122011218,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833037,2166902.00
06/30/2017 10:30,2,1.016,ACTIVE,212.38,342.35,59.965,1498833003,"201051344000569","219011344069620",29.58,17.00,0,332.13,362.79,30.5,27.5,0.239,769179.5,769179.5,11965,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833038,2166903.00
06/30/2017 10:30,2,1.002,ACTIVE,211.93,341.75,59.938,1498833003,"201051344000983","219011344069620",29.60,17.30,0,330.93,361.89,30.1,27.1,0.239,759737.6,759737.6,11990,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833039,2166904.00
06/30/2017 10:30,2,1.008,ACTIVE,212.16,342.05,59.965,1498833003,"201051344001158","219011344069620",29.24,17.30,0,331.23,361.89,29.9,26.9,0.239,744606.8,744606.8,11995,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833039,2166905.00
06/30/2017 10:30,2,0.980,ACTIVE,212.61,344.15,60.002,1498833003,"201051344000576","219011344069620",29.84,16.70,0,332.13,361.89,29.6,26.7,0.230,759170.6,759170.6,11995,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833040,2166906.00
06/30/2017 10:30,2,0.959,ACTIVE,211.03,339.34,59.959,1498833003,"274151322000087","219011344069620",28.53,27.00,0,329.73,353.47,27.8,24.9,0.168,948878.1,948878.1,12093,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833041,2166907.00
06/30/2017 10:45,2,1.443,ACTIVE,213.74,348.66,59.965,1498833904,"201051344000645","219011344069620",29.40,17.50,0,331.83,366.40,43.0,39.6,0.349,758115.7,758115.7,11976,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833905,2166908.00
06/30/2017 10:45,2,1.365,ACTIVE,212.16,345.96,59.975,1498833904,"274151322000085","219011344069620",28.96,21.30,0,331.83,357.38,40.1,36.7,0.270,970739.9,970739.9,11905,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833906,2166909.00
06/30/2017 10:45,2,1.439,ACTIVE,213.51,349.56,59.981,1498833904,"201051344000633","219011344069620",29.76,18.00,0,330.93,367.30,43.4,40.0,0.362,744866.0,744866.0,12026,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833907,2166910.00
06/30/2017 10:45,2,1.443,ACTIVE,213.29,348.36,59.996,1498833904,"201051344000469","219011344069620",29.84,16.00,0,328.22,366.40,43.6,40.2,0.367,748268.8,748268.8,11998,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833908,2166911.00
06/30/2017 10:45,2,1.426,ACTIVE,213.29,349.26,60.018,1498833904,"201051344000646","219011344069620",29.78,18.70,0,331.53,367.90,43.0,39.6,0.358,743449.7,743449.7,11993,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833909,2166912.00
06/30/2017 10:45,2,1.434,ACTIVE,211.70,347.16,59.975,1498833904,"274151322000052","219011344069620",28.96,22.50,0,330.03,358.88,42.0,38.6,0.287,1009144.3,1009144.3,11916,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833910,2166913.00
06/30/2017 10:45,2,1.463,ACTIVE,213.74,349.26,60.018,1498833904,"201051344000585","219011344069620",29.86,18.70,0,331.53,367.90,44.3,40.8,0.354,756145.5,756145.5,11996,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833911,2166914.00
06/30/2017 10:45,2,1.379,ACTIVE,213.29,347.46,59.986,1498833904,"201051344001230","219011344069620",30.10,18.70,0,330.33,364.89,42.1,38.7,0.349,748035.3,748035.3,12010,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833912,2166915.00
06/30/2017 10:45,2,1.418,ACTIVE,214.19,349.86,59.970,1498833904,"201051344000582","219011344069620",29.48,17.80,0,332.73,367.60,42.3,38.9,0.340,737427.6,737427.6,11982,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833913,2166916.00
06/30/2017 10:45,2,1.449,ACTIVE,213.06,348.36,59.975,1498833904,"201051344000955","219011344069620",29.70,18.70,0,331.53,366.10,43.6,40.1,0.354,756888.4,756888.4,12002,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833914,2166917.00
06/30/2017 10:45,2,0.900,ACTIVE,211.93,426.81,59.970,1498833904,"274151322000094","219011344069620",40.12,23.30,0,330.93,440.04,36.7,33.5,0.243,830077.4,830077.4,12220,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833914,2166918.00
06/30/2017 10:45,2,1.428,ACTIVE,213.29,348.06,60.023,1498833904,"201051344000579","219011344069620",30.22,18.30,0,330.33,366.70,43.7,40.2,0.345,766412.3,766412.3,11989,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833915,2166919.00
06/30/2017 10:45,2,1.434,ACTIVE,213.51,348.06,59.975,1498833904,"201051344000890","219011344069620",29.80,19.30,0,331.83,367.00,43.3,39.9,0.331,750914.0,750914.0,12002,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833916,2166920.00
06/30/2017 10:45,2,1.410,ACTIVE,213.51,348.96,59.933,1498833904,"201051344000438","219011344069620",30.18,18.70,0,333.03,367.60,43.2,39.7,0.349,753485.3,753485.3,11987,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833917,2166921.00
06/30/2017 10:45,2,1.443,ACTIVE,213.74,345.06,60.018,1498833904,"201051344000417","219011344069620",19.26,18.70,0,332.13,357.38,28.2,25.3,0.217,685021.4,685021.4,12018,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833918,2166922.00
06/30/2017 10:45,2,1.369,ACTIVE,211.70,342.35,59.975,1498833904,"274151322000083","219011344069620",29.42,22.00,0,330.33,358.28,40.8,37.5,0.287,998951.1,998951.1,11920,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833919,2166923.00
06/30/2017 10:45,2,1.445,ACTIVE,212.16,342.35,59.954,1498833904,"274151322000076","219011344069620",29.76,22.50,0,333.03,360.08,43.6,40.2,0.305,1065790.5,1065790.5,11923,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833920,2166924.00
06/30/2017 10:45,2,1.410,ACTIVE,213.06,347.46,59.933,1498833904,"201051344000868","219011344069620",29.92,16.70,0,329.43,365.80,42.8,39.4,0.340,746694.2,746694.2,12003,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833921,2166925.00
06/30/2017 10:45,2,1.404,ACTIVE,211.93,341.75,59.970,1498833904,"274151322000095","219011344069620",29.94,21.80,0,330.33,359.18,42.6,39.2,0.287,1055501.4,1055501.4,11933,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833922,2166926.00
06/30/2017 10:45,2,1.422,ACTIVE,212.83,345.06,59.975,1498833904,"201051344000988","219011344069620",19.42,17.30,0,330.33,358.28,28.0,25.1,0.230,657298.1,657298.1,11986,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833923,2166927.00
06/30/2017 10:45,2,1.434,ACTIVE,213.51,348.66,59.938,1498833904,"201051344001025","219011344069620",29.64,18.30,0,332.13,367.60,43.1,39.7,0.336,753510.2,753510.2,12002,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833923,2166928.00
06/30/2017 10:45,2,1.400,ACTIVE,213.29,347.76,59.981,1498833904,"201051344000458","219011344069620",29.60,17.80,0,330.33,366.10,42.0,38.6,0.354,758316.0,758316.0,11976,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833925,2166929.00
06/30/2017 10:45,2,1.395,ACTIVE,213.51,349.86,60.023,1498833904,"201051344000853","219011344069620",29.98,17.30,0,332.43,368.50,42.4,39.0,0.340,759275.5,759275.5,11989,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833925,2166930.00
06/30/2017 10:45,2,1.396,ACTIVE,213.74,350.17,59.975,1498833904,"201051344000685","219011344069620",29.32,18.00,0,332.43,367.00,41.5,38.1,0.358,753399.2,753399.2,12016,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833926,2166931.00
06/30/2017 10:45,2,1.377,ACTIVE,213.96,349.26,59.954,1498833904,"201051344000917","219011344069620",29.58,18.30,0,332.43,367.00,41.3,37.9,0.331,750041.0,750041.0,12005,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833927,2166932.00
06/30/2017 10:45,2,1.373,ACTIVE,213.51,348.96,59.970,1498833904,"201051344001145","219011344069620",29.90,17.80,0,333.33,367.30,41.6,38.2,0.327,758038.2,758038.2,11996,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833928,2166933.00
06/30/2017 10:45,2,1.430,ACTIVE,213.74,348.96,59.970,1498833904,"201051344000651","219011344069620",29.36,17.50,0,331.83,367.60,42.5,39.1,0.345,746750.7,746750.7,11993,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833929,2166934.00
06/30/2017 10:45,2,1.336,ACTIVE,211.70,342.35,59.959,1498833904,"274151322000088","219011344069620",28.63,21.30,0,330.63,357.08,38.8,35.5,0.261,958091.5,958091.5,11917,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833930,2166935.00
06/30/2017 10:45,2,0.918,ACTIVE,213.06,427.11,59.970,1498833904,"274151322000068","219011344069620",39.50,24.50,0,331.23,443.64,36.3,33.1,0.239,830643.0,830643.0,12235,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833931,2166936.00
06/30/2017 10:45,2,1.426,ACTIVE,213.51,348.66,59.986,1498833904,"201051344001135","219011344069620",29.66,18.30,0,332.13,367.30,42.8,39.4,0.349,742186.8,742186.8,11983,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833932,2166937.00
06/30/2017 10:45,2,1.408,ACTIVE,212.83,347.76,59.991,1498833904,"201051344000594","219011344069620",30.04,19.00,0,327.92,366.10,42.9,39.5,0.345,761298.0,761298.0,11986,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833933,2166938.00
06/30/2017 10:45,2,1.416,ACTIVE,213.96,348.66,59.981,1498833904,"201051344001203","219011344069620",29.52,18.70,0,333.63,368.20,42.4,39.0,0.345,751684.3,751684.3,12022,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833934,2166939.00
06/30/2017 10:45,2,1.346,ACTIVE,211.70,346.86,59.965,1498833904,"274151322000054","219011344069620",28.82,21.80,0,330.33,357.98,39.3,36.0,0.265,975030.5,975030.5,11900,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833934,2166940.00
06/30/2017 10:45,2,1.410,ACTIVE,213.51,347.46,59.965,1498833904,"201051344000867","219011344069620",29.86,18.00,0,327.92,365.80,42.7,39.3,0.340,745497.9,745497.9,12019,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833935,2166941.00
06/30/2017 10:45,2,1.387,ACTIVE,213.96,349.26,59.959,1498833904,"201051344001093","219011344069620",30.00,18.30,0,332.73,366.70,42.1,38.7,0.327,749964.3,749964.3,12013,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833936,2166942.00
06/30/2017 10:45,2,1.375,ACTIVE,213.06,347.76,59.917,1498833904,"201051344000900","219011344069620",29.90,16.30,0,329.73,366.10,41.6,38.3,0.340,767039.6,767039.6,11999,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833937,2166943.00
06/30/2017 10:45,2,1.402,ACTIVE,213.06,347.46,59.970,1498833904,"201051344000648","219011344069620",29.46,16.70,0,328.22,366.10,41.9,38.5,0.336,755089.5,755089.5,11988,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833938,2166944.00
06/30/2017 10:45,2,1.414,ACTIVE,213.51,347.76,59.981,1498833904,"201051344000569","219011344069620",29.96,17.30,0,329.73,366.70,42.9,39.5,0.349,769187.3,769187.3,11966,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833939,2166945.00
06/30/2017 10:45,2,1.406,ACTIVE,213.29,347.76,59.970,1498833904,"201051344000983","219011344069620",29.90,17.30,0,330.33,366.70,42.6,39.2,0.354,759745.3,759745.3,11991,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833940,2166946.00
06/30/2017 10:45,2,1.418,ACTIVE,213.29,348.06,59.970,1498833904,"201051344001158","219011344069620",29.58,17.50,0,329.13,366.70,42.5,39.1,0.349,744614.4,744614.4,11996,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833941,2166947.00
06/30/2017 10:45,2,1.383,ACTIVE,213.51,348.96,59.970,1498833904,"201051344000576","219011344069620",30.12,17.00,0,330.33,367.00,42.2,38.8,0.340,759178.2,759178.2,11996,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833942,2166948.00
06/30/2017 10:45,2,1.346,ACTIVE,212.16,346.56,59.970,1498833904,"274151322000087","219011344069620",29.10,27.50,0,330.33,357.38,39.6,36.3,0.221,948885.2,948885.2,12094,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498833943,2166949.00
06/30/2017 11:00,2,1.070,ACTIVE,213.74,345.36,60.007,1498834804,"201051344000645","219011344069620",29.18,17.80,0,333.33,367.00,31.6,28.6,0.247,758124.8,758124.8,11977,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834805,2166950.00
06/30/2017 11:00,2,0.996,ACTIVE,211.93,343.85,59.981,1498834804,"274151322000085","219011344069620",28.39,21.80,0,332.13,357.68,28.7,25.8,0.181,970748.2,970748.2,11906,0,0,0,L,1151911521,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834806,2166951.00
06/30/2017 11:00,2,1.086,ACTIVE,213.51,346.86,59.986,1498834804,"201051344000633","219011344069620",29.20,18.30,0,332.43,368.20,32.2,29.1,0.261,744875.1,744875.1,12027,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834807,2166952.00
06/30/2017 11:00,2,1.072,ACTIVE,213.29,345.36,59.996,1498834804,"201051344000469","219011344069620",29.86,16.30,0,332.13,366.70,32.5,29.4,0.265,748278.1,748278.1,11999,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834807,2166953.00
06/30/2017 11:00,2,1.062,ACTIVE,212.61,345.06,59.991,1498834804,"201051344000646","219011344069620",29.44,19.30,0,333.03,367.90,31.7,28.6,0.252,743458.8,743458.8,11994,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834808,2166954.00
06/30/2017 11:00,2,1.035,ACTIVE,211.70,338.44,59.996,1498834804,"274151322000052","219011344069620",28.84,23.00,0,330.63,358.88,30.3,27.3,0.203,1009153.0,1009153.0,11917,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834809,2166955.00
06/30/2017 11:00,2,1.119,ACTIVE,213.74,345.66,59.965,1498834804,"201051344000585","219011344069620",29.22,19.00,0,332.43,369.10,33.2,30.1,0.261,756154.9,756154.9,11997,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834810,2166956.00
06/30/2017 11:00,2,1.031,ACTIVE,213.06,343.55,59.991,1498834804,"201051344001230","219011344069620",29.82,19.00,0,331.83,365.80,31.2,28.2,0.247,748044.2,748044.2,12011,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834811,2166957.00
06/30/2017 11:00,2,1.068,ACTIVE,213.96,346.26,59.975,1498834804,"201051344000582","219011344069620",29.08,17.80,0,334.54,368.50,31.5,28.5,0.243,737436.6,737436.6,11983,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834812,2166958.00
06/30/2017 11:00,2,1.074,ACTIVE,213.06,345.06,59.959,1498834804,"201051344000955","219011344069620",29.76,19.00,0,332.73,366.70,32.4,29.3,0.252,756897.6,756897.6,12003,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834813,2166959.00
06/30/2017 11:00,2,0.674,ACTIVE,211.93,415.69,59.991,1498834804,"274151322000094","219011344069620",38.90,23.80,0,330.93,441.54,26.7,23.8,0.186,830085.0,830085.0,12221,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834814,2166960.00
06/30/2017 11:00,2,1.100,ACTIVE,213.06,344.76,59.986,1498834804,"201051344000579","219011344069620",29.82,19.00,0,333.63,366.70,33.2,30.2,0.252,766421.7,766421.7,11990,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834815,2166961.00
06/30/2017 11:00,2,1.100,ACTIVE,213.29,345.06,60.002,1498834804,"201051344000890","219011344069620",29.40,19.50,0,333.03,367.30,32.8,29.7,0.247,750923.2,750923.2,12003,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834816,2166962.00
06/30/2017 11:00,2,1.082,ACTIVE,213.51,345.36,59.986,1498834804,"201051344000438","219011344069620",29.48,19.00,0,333.93,368.50,32.4,29.3,0.252,753494.5,753494.5,11988,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834817,2166963.00
06/30/2017 11:00,2,1.115,ACTIVE,213.06,342.05,59.986,1498834804,"201051344000417","219011344069620",18.83,19.30,0,333.03,358.28,21.3,18.6,0.164,685027.2,685027.2,12019,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834817,2166964.00
06/30/2017 11:00,2,1.027,ACTIVE,211.93,344.45,59.991,1498834804,"274151322000083","219011344069620",28.63,22.80,0,330.93,358.58,29.8,26.8,0.212,998959.7,998959.7,11921,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834818,2166965.00
06/30/2017 11:00,2,1.090,ACTIVE,212.38,339.95,59.996,1498834804,"274151322000076","219011344069620",29.24,22.80,0,333.33,360.38,32.2,29.2,0.221,1065799.8,1065799.8,11924,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834819,2166966.00
06/30/2017 11:00,2,1.100,ACTIVE,212.38,344.15,59.986,1498834804,"201051344000868","219011344069620",29.24,17.30,0,331.83,366.10,32.6,29.5,0.252,746703.4,746703.4,12004,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834820,2166967.00
06/30/2017 11:00,2,1.078,ACTIVE,211.93,342.35,59.996,1498834804,"274151322000095","219011344069620",28.90,22.30,0,330.63,359.18,31.6,28.6,0.208,1055510.5,1055510.5,11934,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834821,2166968.00
06/30/2017 11:00,2,1.098,ACTIVE,212.83,342.95,60.018,1498834804,"201051344000988","219011344069620",19.00,17.50,0,332.43,359.48,21.1,18.5,0.168,657304.0,657304.0,11987,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834822,2166969.00
