ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 11:00,2,1.098,ACTIVE,213.29,344.45,60.002,1498834804,"201051344001025","219011344069620",29.34,18.70,0,333.63,368.20,32.7,29.6,0.252,753519.5,753519.5,12003,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834823,2166970.00
06/30/2017 11:00,2,1.086,ACTIVE,213.06,344.15,59.938,1498834804,"201051344000458","219011344069620",28.98,18.30,0,333.03,366.40,31.9,28.9,0.261,758325.1,758325.1,11977,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834824,2166971.00
06/30/2017 11:00,2,1.070,ACTIVE,213.29,345.06,59.996,1498834804,"201051344000853","219011344069620",29.70,17.50,0,334.84,368.20,32.2,29.2,0.256,759284.6,759284.6,11990,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834825,2166972.00
06/30/2017 11:00,2,1.051,ACTIVE,213.29,345.96,59.981,1498834804,"201051344000685","219011344069620",29.24,18.70,0,332.73,368.20,31.2,28.2,0.261,753408.0,753408.0,12017,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834826,2166973.00
06/30/2017 11:00,2,1.041,ACTIVE,213.51,345.66,59.991,1498834804,"201051344000917","219011344069620",29.60,19.00,0,333.03,367.60,31.3,28.3,0.243,750049.8,750049.8,12006,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834826,2166974.00
06/30/2017 11:00,2,1.059,ACTIVE,213.29,345.06,59.959,1498834804,"201051344001145","219011344069620",29.30,18.00,0,333.93,367.90,31.4,28.4,0.243,758047.1,758047.1,11997,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834827,2166975.00
06/30/2017 11:00,2,1.086,ACTIVE,213.29,345.06,60.028,1498834804,"201051344000651","219011344069620",29.26,17.80,0,334.24,368.20,32.2,29.1,0.252,746759.8,746759.8,11994,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834828,2166976.00
06/30/2017 11:00,2,0.998,ACTIVE,211.70,343.85,59.970,1498834804,"274151322000088","219011344069620",28.17,22.00,0,331.23,357.68,28.4,25.5,0.172,958099.6,958099.6,11918,0,0,0,L,1151911521,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834829,2166977.00
06/30/2017 11:00,2,0.672,ACTIVE,212.61,428.31,59.981,1498834804,"274151322000068","219011344069620",39.94,25.30,0,330.63,442.74,26.9,24.0,0.177,830650.8,830650.8,12236,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834831,2166978.00
06/30/2017 11:00,2,1.086,ACTIVE,213.06,344.15,59.986,1498834804,"201051344001135","219011344069620",29.56,18.70,0,332.73,367.30,32.5,29.4,0.252,742196.0,742196.0,11984,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834832,2166979.00
06/30/2017 11:00,2,1.100,ACTIVE,212.61,344.45,59.991,1498834804,"201051344000594","219011344069620",29.16,19.50,0,330.63,366.40,32.5,29.4,0.252,761307.2,761307.2,11987,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834832,2166980.00
06/30/2017 11:00,2,1.072,ACTIVE,213.29,344.15,59.986,1498834804,"201051344001203","219011344069620",29.38,19.00,0,334.24,368.80,31.9,28.9,0.256,751693.3,751693.3,12023,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834833,2166981.00
06/30/2017 11:00,2,0.998,ACTIVE,211.93,340.85,59.991,1498834804,"274151322000054","219011344069620",28.75,22.00,0,330.03,358.28,29.1,26.2,0.186,975038.8,975038.8,11901,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834834,2166982.00
06/30/2017 11:00,2,1.076,ACTIVE,212.83,343.55,59.986,1498834804,"201051344000867","219011344069620",29.54,18.30,0,331.83,366.10,32.2,29.2,0.252,745507.1,745507.1,12020,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834835,2166983.00
06/30/2017 11:00,2,1.080,ACTIVE,213.29,345.36,59.991,1498834804,"201051344001093","219011344069620",29.20,18.70,0,334.24,367.30,31.9,28.9,0.243,749973.2,749973.2,12014,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834836,2166984.00
06/30/2017 11:00,2,1.051,ACTIVE,213.06,344.76,59.991,1498834804,"201051344000900","219011344069620",29.24,17.00,0,330.63,366.70,31.2,28.2,0.243,767048.5,767048.5,12000,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834838,2166985.00
06/30/2017 11:00,2,1.062,ACTIVE,213.06,344.76,60.023,1498834804,"201051344000648","219011344069620",29.34,17.30,0,332.13,366.40,31.6,28.6,0.247,755098.4,755098.4,11989,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834839,2166986.00
06/30/2017 11:00,2,1.086,ACTIVE,213.06,344.15,59.949,1498834804,"201051344000569","219011344069620",29.32,17.50,0,332.13,366.70,32.2,29.2,0.247,769196.4,769196.4,11967,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834839,2166987.00
06/30/2017 11:00,2,1.072,ACTIVE,212.83,343.85,59.986,1498834804,"201051344000983","219011344069620",29.48,17.80,0,331.83,366.70,32.0,29.0,0.261,759754.3,759754.3,11992,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834840,2166988.00
06/30/2017 11:00,2,1.082,ACTIVE,213.06,344.45,59.986,1498834804,"201051344001158","219011344069620",28.98,17.80,0,332.73,366.70,31.8,28.8,0.256,744623.5,744623.5,11997,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834841,2166989.00
06/30/2017 11:00,2,1.066,ACTIVE,213.51,345.96,59.986,1498834804,"201051344000576","219011344069620",29.14,17.30,0,333.33,367.30,31.5,28.5,0.247,759187.1,759187.1,11997,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834842,2166990.00
06/30/2017 11:00,2,1.000,ACTIVE,211.93,341.75,59.986,1498834804,"274151322000087","219011344069620",28.71,28.30,0,330.03,357.38,29.1,26.2,0.177,948893.5,948893.5,12095,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498834843,2166991.00
06/30/2017 11:15,2,0.885,ACTIVE,212.83,342.05,59.970,1498835704,"201051344000645","219011344069620",28.75,18.30,0,333.03,359.48,25.8,23.0,0.194,758131.2,758131.2,11978,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835705,2166992.00
06/30/2017 11:15,2,0.830,ACTIVE,211.70,340.25,59.965,1498835704,"274151322000085","219011344069620",28.07,21.80,0,330.33,351.07,23.6,20.9,0.155,970754.1,970754.1,11907,0,0,0,L,1151911521,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835706,2166993.00
06/30/2017 11:15,2,0.885,ACTIVE,213.06,344.15,59.970,1498835704,"201051344000633","219011344069620",29.24,19.00,0,331.83,360.69,26.3,23.4,0.208,744881.7,744881.7,12028,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835706,2166994.00
06/30/2017 11:15,2,0.896,ACTIVE,212.83,342.65,59.949,1498835704,"201051344000469","219011344069620",29.30,17.00,0,331.53,360.08,26.6,23.8,0.203,748284.7,748284.7,12000,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835707,2166995.00
06/30/2017 11:15,2,0.883,ACTIVE,212.83,343.55,59.970,1498835704,"201051344000646","219011344069620",29.22,19.50,0,331.53,361.59,26.2,23.3,0.199,743465.2,743465.2,11995,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835708,2166996.00
06/30/2017 11:15,2,0.863,ACTIVE,211.48,338.74,59.970,1498835704,"274151322000052","219011344069620",28.55,23.00,0,328.82,351.67,25.0,22.2,0.168,1009159.2,1009159.2,11918,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835709,2166997.00
06/30/2017 11:15,2,0.922,ACTIVE,213.51,343.85,59.970,1498835704,"201051344000585","219011344069620",29.16,19.30,0,332.73,360.99,27.2,24.3,0.199,756161.7,756161.7,11998,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835710,2166998.00
06/30/2017 11:15,2,0.873,ACTIVE,213.29,342.35,59.959,1498835704,"201051344001230","219011344069620",28.84,19.30,0,330.03,358.88,25.6,22.8,0.194,748050.5,748050.5,12012,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835711,2166999.00
06/30/2017 11:15,2,0.859,ACTIVE,213.96,343.55,59.954,1498835704,"201051344000582","219011344069620",29.48,18.30,0,333.63,360.69,25.7,22.9,0.194,737443.0,737443.0,11984,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835712,2167000.00
06/30/2017 11:15,2,0.893,ACTIVE,212.83,342.35,59.970,1498835704,"201051344000955","219011344069620",29.42,19.30,0,328.82,358.58,26.6,23.8,0.199,756904.3,756904.3,12004,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835713,2167001.00
06/30/2017 11:15,2,0.559,ACTIVE,211.25,407.87,59.965,1498835704,"274151322000094","219011344069620",38.37,24.00,0,330.63,436.13,21.6,18.9,0.141,830090.4,830090.4,12222,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835714,2167002.00
06/30/2017 11:15,2,0.914,ACTIVE,212.83,342.35,59.975,1498835704,"201051344000579","219011344069620",29.44,19.30,0,332.43,360.38,27.3,24.4,0.203,766428.4,766428.4,11991,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835715,2167003.00
06/30/2017 11:15,2,0.904,ACTIVE,213.06,342.65,59.975,1498835704,"201051344000890","219011344069620",29.28,19.80,0,332.13,359.78,26.9,24.0,0.194,750929.9,750929.9,12004,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835715,2167004.00
06/30/2017 11:15,2,0.889,ACTIVE,213.29,343.25,59.965,1498835704,"201051344000438","219011344069620",29.34,19.30,0,333.03,360.08,26.4,23.6,0.194,753501.0,753501.0,11989,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835716,2167005.00
06/30/2017 11:15,2,0.914,ACTIVE,213.74,341.45,59.975,1498835704,"201051344000417","219011344069620",18.98,19.50,0,332.73,353.47,17.6,15.0,0.124,685031.4,685031.4,12020,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835717,2167006.00
06/30/2017 11:15,2,0.848,ACTIVE,211.70,336.94,59.970,1498835704,"274151322000083","219011344069620",28.41,22.80,0,329.73,351.37,24.4,21.6,0.159,998965.7,998965.7,11922,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835718,2167007.00
06/30/2017 11:15,2,0.883,ACTIVE,212.16,339.34,59.959,1498835704,"274151322000076","219011344069620",29.18,22.80,0,333.33,353.17,26.1,23.3,0.186,1065806.4,1065806.4,11925,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835719,2167008.00
06/30/2017 11:15,2,0.908,ACTIVE,212.61,342.05,59.965,1498835704,"201051344000868","219011344069620",29.20,17.50,0,330.33,359.48,26.9,24.0,0.203,746710.0,746710.0,12005,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835720,2167009.00
06/30/2017 11:15,2,0.857,ACTIVE,211.48,341.45,59.949,1498835704,"274151322000095","219011344069620",29.24,22.30,0,328.82,351.97,25.4,22.6,0.168,1055516.9,1055516.9,11935,0,0,0,L,1151911521,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835721,2167010.00
06/30/2017 11:15,2,0.908,ACTIVE,212.38,341.15,59.949,1498835704,"201051344000988","219011344069620",18.73,17.80,0,331.83,354.67,17.3,14.7,0.133,657308.1,657308.1,11988,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835722,2167011.00
06/30/2017 11:15,2,0.900,ACTIVE,213.06,342.35,59.965,1498835704,"201051344001025","219011344069620",29.32,19.00,0,331.53,360.38,26.8,23.9,0.203,753526.1,753526.1,12004,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835723,2167012.00
06/30/2017 11:15,2,0.885,ACTIVE,212.61,341.45,59.975,1498835704,"201051344000458","219011344069620",29.40,19.00,0,332.13,359.18,26.4,23.6,0.208,758331.5,758331.5,11978,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835724,2167013.00
06/30/2017 11:15,2,0.893,ACTIVE,213.06,343.25,59.975,1498835704,"201051344000853","219011344069620",29.36,18.00,0,333.63,360.99,26.6,23.7,0.203,759291.2,759291.2,11991,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835725,2167014.00
06/30/2017 11:15,2,0.844,ACTIVE,213.29,342.95,59.970,1498835704,"201051344000685","219011344069620",29.68,19.00,0,332.43,360.99,25.4,22.6,0.203,753414.3,753414.3,12018,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835725,2167015.00
06/30/2017 11:15,2,0.869,ACTIVE,213.29,343.25,60.023,1498835704,"201051344000917","219011344069620",29.28,19.30,0,331.53,359.18,25.8,23.0,0.194,750056.1,750056.1,12007,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835726,2167016.00
06/30/2017 11:15,2,0.877,ACTIVE,213.29,343.25,59.975,1498835704,"201051344001145","219011344069620",29.14,18.30,0,333.03,359.78,26.0,23.1,0.190,758053.4,758053.4,11998,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835727,2167017.00
06/30/2017 11:15,2,0.895,ACTIVE,213.51,343.55,59.970,1498835704,"201051344000651","219011344069620",29.36,18.00,0,332.73,360.08,26.6,23.7,0.194,746766.3,746766.3,11995,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835728,2167018.00
06/30/2017 11:15,2,0.832,ACTIVE,211.25,341.75,59.944,1498835704,"274151322000088","219011344069620",27.85,22.30,0,328.82,351.07,23.4,20.7,0.155,958105.3,958105.3,11919,0,0,0,L,1151911521,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835729,2167019.00
06/30/2017 11:15,2,0.594,ACTIVE,212.16,409.98,59.965,1498835704,"274151322000068","219011344069620",38.15,25.50,0,330.63,441.24,22.8,20.1,0.146,830656.4,830656.4,12237,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835730,2167020.00
06/30/2017 11:15,2,0.916,ACTIVE,212.83,341.75,59.970,1498835704,"201051344001135","219011344069620",29.30,18.70,0,331.53,359.18,27.2,24.3,0.199,742202.6,742202.6,11985,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835731,2167021.00
06/30/2017 11:15,2,0.902,ACTIVE,212.16,341.45,59.970,1498835704,"201051344000594","219011344069620",29.42,19.80,0,330.33,358.58,26.9,24.1,0.208,761313.8,761313.8,11988,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835732,2167022.00
06/30/2017 11:15,2,0.895,ACTIVE,213.29,342.05,60.012,1498835704,"201051344001203","219011344069620",29.16,19.30,0,333.63,360.08,26.5,23.6,0.208,751699.8,751699.8,12024,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835733,2167023.00
06/30/2017 11:15,2,0.857,ACTIVE,211.25,340.25,59.970,1498835704,"274151322000054","219011344069620",27.83,22.30,0,328.52,351.07,24.2,21.4,0.159,975044.7,975044.7,11902,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835734,2167024.00
06/30/2017 11:15,2,0.912,ACTIVE,212.61,340.85,59.949,1498835704,"201051344000867","219011344069620",29.08,18.70,0,332.13,359.78,26.9,24.0,0.199,745513.6,745513.6,12021,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835734,2167025.00
06/30/2017 11:15,2,0.896,ACTIVE,213.29,342.95,59.970,1498835704,"201051344001093","219011344069620",29.26,19.30,0,332.43,359.78,26.6,23.8,0.190,749979.7,749979.7,12015,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835735,2167026.00
06/30/2017 11:15,2,0.873,ACTIVE,212.38,341.45,59.975,1498835704,"201051344000900","219011344069620",29.04,17.30,0,331.53,359.18,25.8,22.9,0.203,767054.8,767054.8,12001,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835736,2167027.00
06/30/2017 11:15,2,0.895,ACTIVE,212.61,341.75,59.928,1498835704,"201051344000648","219011344069620",29.10,17.50,0,333.33,359.48,26.4,23.6,0.203,755104.9,755104.9,11990,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835737,2167028.00
06/30/2017 11:15,2,0.914,ACTIVE,212.61,341.15,59.965,1498835704,"201051344000569","219011344069620",29.04,18.00,0,332.13,359.48,26.9,24.0,0.208,769202.9,769202.9,11968,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835738,2167029.00
06/30/2017 11:15,2,0.898,ACTIVE,212.61,341.15,59.954,1498835704,"201051344000983","219011344069620",29.36,18.30,0,331.83,359.18,26.8,23.9,0.212,759760.8,759760.8,11993,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835739,2167030.00
06/30/2017 11:15,2,0.906,ACTIVE,212.61,341.75,59.975,1498835704,"201051344001158","219011344069620",28.78,18.30,0,332.13,359.48,26.5,23.6,0.203,744629.9,744629.9,11998,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835740,2167031.00
06/30/2017 11:15,2,0.889,ACTIVE,213.06,343.25,59.981,1498835704,"201051344000576","219011344069620",29.32,17.50,0,332.73,359.78,26.4,23.6,0.203,759193.5,759193.5,11998,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835741,2167032.00
06/30/2017 11:15,2,0.859,ACTIVE,211.70,339.95,59.965,1498835704,"274151322000087","219011344069620",27.81,28.30,0,330.33,351.37,24.2,21.4,0.128,948899.4,948899.4,12096,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498835742,2167033.00
06/30/2017 11:30,2,0.934,ACTIVE,212.38,342.95,59.986,1498836603,"201051344000645","219011344069620",29.48,18.30,0,330.33,355.58,27.9,25.0,0.217,758137.0,758137.0,11979,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836604,2167034.00
06/30/2017 11:30,2,0.898,ACTIVE,210.35,338.74,60.028,1498836603,"274151322000085","219011344069620",28.41,21.80,0,328.82,349.56,25.9,23.0,0.168,970759.4,970759.4,11908,0,0,0,L,1151911521,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836605,2167035.00
06/30/2017 11:30,2,1.006,ACTIVE,212.16,343.55,59.986,1498836603,"201051344000633","219011344069620",23.06,19.00,0,329.43,357.08,23.5,20.8,0.212,744887.6,744887.6,12029,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836606,2167036.00
06/30/2017 11:30,2,0.957,ACTIVE,211.93,342.35,59.986,1498836603,"201051344000469","219011344069620",29.50,16.70,0,327.32,355.88,28.7,25.7,0.230,748290.7,748290.7,12001,0,0,0,L,1122011218,0,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836607,2167037.00
06/30/2017 11:30,2,0.963,ACTIVE,211.70,342.35,59.986,1498836603,"201051344000646","219011344069620",28.86,19.30,0,328.82,356.48,28.2,25.3,0.225,743471.2,743471.2,11996,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836608,2167038.00
06/30/2017 11:30,2,0.936,ACTIVE,210.35,334.84,59.991,1498836603,"274151322000052","219011344069620",28.80,23.00,0,328.22,350.47,27.4,24.5,0.172,1009164.9,1009164.9,11919,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836609,2167039.00
06/30/2017 11:30,2,0.984,ACTIVE,212.16,343.55,59.986,1498836603,"201051344000585","219011344069620",29.38,18.70,0,329.13,356.78,29.3,26.4,0.221,756167.9,756167.9,11999,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836610,2167040.00
06/30/2017 11:30,2,0.934,ACTIVE,211.93,341.15,60.002,1498836603,"201051344001230","219011344069620",29.26,19.00,0,327.32,354.67,27.7,24.8,0.212,748056.3,748056.3,12013,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836611,2167041.00
06/30/2017 11:30,2,0.924,ACTIVE,212.61,343.25,60.002,1498836603,"201051344000582","219011344069620",29.66,18.30,0,328.82,356.48,27.8,24.9,0.212,737448.8,737448.8,11985,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836611,2167042.00
06/30/2017 11:30,2,0.957,ACTIVE,211.93,342.05,60.007,1498836603,"201051344000955","219011344069620",29.68,19.00,0,329.43,355.58,28.8,25.9,0.221,756910.3,756910.3,12005,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836612,2167043.00
06/30/2017 11:30,2,0.584,ACTIVE,210.35,420.50,60.002,1498836603,"274151322000094","219011344069620",39.70,23.80,0,330.93,435.53,23.5,20.7,0.150,830095.2,830095.2,12223,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836613,2167044.00
06/30/2017 11:30,2,0.977,ACTIVE,211.93,341.75,59.996,1498836603,"201051344000579","219011344069620",29.74,19.30,0,328.82,355.88,29.4,26.5,0.217,766434.6,766434.6,11992,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836614,2167045.00
06/30/2017 11:30,2,0.963,ACTIVE,211.93,342.35,59.991,1498836603,"201051344000890","219011344069620",29.52,19.80,0,329.13,355.88,28.9,25.9,0.217,750936.0,750936.0,12005,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836615,2167046.00
06/30/2017 11:30,2,0.941,ACTIVE,212.16,342.05,60.002,1498836603,"201051344000438","219011344069620",29.96,19.00,0,329.13,356.48,28.6,25.6,0.217,753507.0,753507.0,11990,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836616,2167047.00
06/30/2017 11:30,2,0.967,ACTIVE,212.16,339.95,59.975,1498836603,"201051344000417","219011344069620",19.28,19.50,0,330.63,350.17,18.9,16.3,0.141,685035.2,685035.2,12021,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836617,2167048.00
06/30/2017 11:30,2,0.906,ACTIVE,210.57,339.95,59.986,1498836603,"274151322000083","219011344069620",28.90,22.80,0,328.82,350.17,26.6,23.7,0.194,998971.2,998971.2,11923,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836618,2167049.00
06/30/2017 11:30,2,0.939,ACTIVE,211.25,338.44,59.986,1498836603,"274151322000076","219011344069620",29.50,22.80,0,329.13,351.07,28.1,25.2,0.190,1065812.2,1065812.2,11926,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836619,2167050.00
06/30/2017 11:30,2,0.977,ACTIVE,211.25,341.15,59.986,1498836603,"201051344000868","219011344069620",29.24,17.50,0,329.13,355.58,29.0,26.0,0.225,746716.1,746716.1,12006,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836620,2167051.00
06/30/2017 11:30,2,0.928,ACTIVE,210.80,337.84,60.002,1498836603,"274151322000095","219011344069620",29.04,22.30,0,328.52,350.17,27.3,24.4,0.181,1055522.6,1055522.6,11936,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836621,2167052.00
06/30/2017 11:30,2,0.969,ACTIVE,211.70,339.95,59.991,1498836603,"201051344000988","219011344069620",18.96,17.80,0,328.82,351.07,18.6,16.0,0.146,657311.8,657311.8,11989,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836621,2167053.00
06/30/2017 11:30,2,0.967,ACTIVE,212.16,341.75,59.991,1498836603,"201051344001025","219011344069620",29.44,19.00,0,329.73,356.48,28.9,25.9,0.221,753532.1,753532.1,12005,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836622,2167054.00
06/30/2017 11:30,2,0.951,ACTIVE,211.70,340.85,59.959,1498836603,"201051344000458","219011344069620",29.34,18.70,0,329.13,355.28,28.3,25.4,0.225,758337.4,758337.4,11979,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836623,2167055.00
06/30/2017 11:30,2,0.955,ACTIVE,212.16,342.95,59.986,1498836603,"201051344000853","219011344069620",29.38,17.80,0,330.93,356.78,28.4,25.5,0.225,759297.1,759297.1,11992,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836624,2167056.00
06/30/2017 11:30,2,0.922,ACTIVE,212.38,342.95,59.981,1498836603,"201051344000685","219011344069620",29.36,18.70,0,330.33,356.48,27.4,24.6,0.221,753420.0,753420.0,12019,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836625,2167057.00
06/30/2017 11:30,2,0.922,ACTIVE,212.38,342.35,59.981,1498836603,"201051344000917","219011344069620",29.50,19.30,0,328.82,356.18,27.6,24.7,0.217,750061.9,750061.9,12008,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836626,2167058.00
06/30/2017 11:30,2,0.945,ACTIVE,212.16,342.05,59.991,1498836603,"201051344001145","219011344069620",29.00,18.30,0,330.63,356.48,27.8,24.9,0.212,758059.3,758059.3,11999,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836627,2167059.00
06/30/2017 11:30,2,0.947,ACTIVE,212.38,342.35,59.949,1498836603,"201051344000651","219011344069620",29.52,18.00,0,329.43,356.48,28.4,25.4,0.212,746772.3,746772.3,11996,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836628,2167060.00
06/30/2017 11:30,2,0.891,ACTIVE,210.35,338.14,59.970,1498836603,"274151322000088","219011344069620",28.11,22.00,0,327.62,348.96,25.4,22.6,0.159,958110.6,958110.6,11920,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836629,2167061.00
06/30/2017 11:30,2,0.619,ACTIVE,211.70,417.49,59.991,1498836603,"274151322000068","219011344069620",39.00,25.00,0,333.63,434.33,24.6,21.9,0.150,830661.4,830661.4,12238,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836630,2167062.00
06/30/2017 11:30,2,0.963,ACTIVE,211.93,341.45,59.981,1498836603,"201051344001135","219011344069620",29.66,18.30,0,328.52,355.88,28.9,26.0,0.225,742208.7,742208.7,11986,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836631,2167063.00
06/30/2017 11:30,2,0.955,ACTIVE,211.25,340.55,59.975,1498836603,"201051344000594","219011344069620",29.64,19.80,0,327.92,355.58,28.7,25.8,0.230,761319.8,761319.8,11989,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836632,2167064.00
06/30/2017 11:30,2,0.943,ACTIVE,212.38,341.45,59.975,1498836603,"201051344001203","219011344069620",29.34,19.00,0,330.63,357.38,28.0,25.1,0.221,751705.7,751705.7,12025,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836633,2167065.00
06/30/2017 11:30,2,0.885,ACTIVE,210.80,341.75,59.986,1498836603,"274151322000054","219011344069620",28.73,22.00,0,327.62,350.17,25.7,22.9,0.172,975050.0,975050.0,11903,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836634,2167066.00
06/30/2017 11:30,2,0.959,ACTIVE,212.16,340.55,60.007,1498836603,"201051344000867","219011344069620",29.28,19.00,0,327.92,354.97,28.4,25.5,0.212,745519.6,745519.6,12022,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836635,2167067.00
06/30/2017 11:30,2,0.951,ACTIVE,212.16,342.65,59.986,1498836603,"201051344001093","219011344069620",29.08,19.00,0,329.73,356.78,28.1,25.2,0.203,749985.7,749985.7,12016,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836636,2167068.00
06/30/2017 11:30,2,0.908,ACTIVE,211.93,341.45,59.944,1498836603,"201051344000900","219011344069620",29.16,17.30,0,329.13,354.97,26.9,24.0,0.217,767060.5,767060.5,12002,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836637,2167069.00
06/30/2017 11:30,2,0.936,ACTIVE,211.93,340.85,59.991,1498836603,"201051344000648","219011344069620",29.22,17.50,0,329.13,355.58,27.7,24.8,0.217,755110.8,755110.8,11991,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836638,2167070.00
06/30/2017 11:30,2,0.941,ACTIVE,211.93,341.15,59.981,1498836603,"201051344000569","219011344069620",29.36,17.80,0,328.52,355.58,28.1,25.1,0.212,769209.0,769209.0,11969,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836638,2167071.00
06/30/2017 11:30,2,0.926,ACTIVE,212.16,341.15,59.986,1498836603,"201051344000983","219011344069620",29.66,18.00,0,327.92,355.28,27.8,24.9,0.217,759766.8,759766.8,11994,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836639,2167072.00
06/30/2017 11:30,2,0.928,ACTIVE,211.93,341.15,59.981,1498836603,"201051344001158","219011344069620",29.26,18.00,0,329.13,355.58,27.5,24.6,0.217,744635.8,744635.8,11999,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836640,2167073.00
06/30/2017 11:30,2,0.912,ACTIVE,212.16,342.35,59.986,1498836603,"201051344000576","219011344069620",29.58,17.50,0,329.43,356.18,27.4,24.5,0.212,759199.4,759199.4,11999,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836641,2167074.00
06/30/2017 11:30,2,0.873,ACTIVE,210.80,339.95,59.981,1498836603,"274151322000087","219011344069620",28.71,28.30,0,327.62,349.86,25.4,22.6,0.150,948904.8,948904.8,12097,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498836642,2167075.00
06/30/2017 11:45,2,1.268,ACTIVE,213.29,345.96,59.991,1498837503,"201051344000645","219011344069620",29.88,18.70,0,331.23,364.59,38.3,35.1,0.309,758144.1,758144.1,11980,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837504,2167076.00
06/30/2017 11:45,2,1.254,ACTIVE,211.70,339.34,59.959,1498837503,"274151322000085","219011344069620",28.78,21.80,0,328.22,357.08,36.5,33.4,0.243,970766.0,970766.0,11909,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837505,2167077.00
06/30/2017 11:45,2,1.301,ACTIVE,213.06,347.46,59.959,1498837503,"201051344000633","219011344069620",29.44,19.00,0,328.52,365.49,38.8,35.6,0.314,744894.9,744894.9,12030,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837506,2167078.00
06/30/2017 11:45,2,1.279,ACTIVE,213.06,346.56,59.959,1498837503,"201051344000469","219011344069620",30.04,16.70,0,328.82,364.89,39.0,35.7,0.323,748298.0,748298.0,12002,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837507,2167079.00
06/30/2017 11:45,2,1.277,ACTIVE,212.83,347.16,59.965,1498837503,"201051344000646","219011344069620",29.96,19.30,0,329.43,364.59,38.8,35.5,0.323,743478.3,743478.3,11997,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837508,2167080.00
06/30/2017 11:45,2,1.291,ACTIVE,211.48,347.76,59.959,1498837503,"274151322000052","219011344069620",29.34,23.00,0,328.82,357.68,38.4,35.1,0.261,1009171.9,1009171.9,11920,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837509,2167081.00
06/30/2017 11:45,2,1.316,ACTIVE,213.51,348.06,59.917,1498837503,"201051344000585","219011344069620",29.80,19.00,0,330.93,364.89,39.8,36.5,0.314,756175.3,756175.3,12000,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837510,2167082.00
06/30/2017 11:45,2,1.258,ACTIVE,213.06,345.66,59.986,1498837503,"201051344001230","219011344069620",29.70,19.30,0,329.13,362.79,37.9,34.7,0.305,748063.4,748063.4,12014,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837511,2167083.00
06/30/2017 11:45,2,1.266,ACTIVE,213.96,347.16,59.970,1498837503,"201051344000582","219011344069620",29.52,18.30,0,330.93,364.89,37.9,34.6,0.305,737455.9,737455.9,11986,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837512,2167084.00
06/30/2017 11:45,2,1.285,ACTIVE,213.06,346.56,59.965,1498837503,"201051344000955","219011344069620",29.94,19.00,0,329.13,363.69,39.0,35.7,0.318,756917.7,756917.7,12006,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837513,2167085.00
06/30/2017 11:45,2,0.838,ACTIVE,211.93,418.70,59.965,1498837503,"274151322000094","219011344069620",39.20,24.00,0,329.43,440.34,33.3,30.2,0.225,830101.3,830101.3,12224,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837514,2167086.00
06/30/2017 11:45,2,1.297,ACTIVE,213.06,347.16,59.938,1498837503,"201051344000579","219011344069620",29.78,19.30,0,329.73,365.49,39.1,35.8,0.309,766442.1,766442.1,11993,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837514,2167087.00
06/30/2017 11:45,2,1.287,ACTIVE,213.06,345.96,59.959,1498837503,"201051344000890","219011344069620",29.72,20.00,0,330.03,363.99,38.8,35.5,0.309,750943.4,750943.4,12006,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837515,2167088.00
06/30/2017 11:45,2,1.262,ACTIVE,213.29,347.16,59.965,1498837503,"201051344000438","219011344069620",30.12,19.30,0,330.93,364.89,38.5,35.2,0.309,753514.3,753514.3,11991,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837516,2167089.00
06/30/2017 11:45,2,1.311,ACTIVE,213.51,343.85,59.970,1498837503,"201051344000417","219011344069620",19.04,19.50,0,330.63,355.58,25.3,22.5,0.194,685039.9,685039.9,12022,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837517,2167090.00
06/30/2017 11:45,2,1.254,ACTIVE,211.70,344.15,59.959,1498837503,"274151322000083","219011344069620",29.00,23.00,0,330.03,357.08,36.8,33.6,0.261,998978.1,998978.1,11924,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837518,2167091.00
06/30/2017 11:45,2,1.287,ACTIVE,212.38,342.35,59.970,1498837503,"274151322000076","219011344069620",29.68,22.80,0,330.63,358.88,38.7,35.4,0.261,1065819.5,1065819.5,11927,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837519,2167092.00
06/30/2017 11:45,2,1.277,ACTIVE,213.06,346.56,59.996,1498837503,"201051344000868","219011344069620",29.52,17.50,0,327.32,364.29,38.2,34.9,0.301,746723.5,746723.5,12007,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837520,2167093.00
06/30/2017 11:45,2,1.260,ACTIVE,211.48,345.96,59.970,1498837503,"274151322000095","219011344069620",29.48,22.30,0,330.03,357.38,37.6,34.4,0.252,1055529.7,1055529.7,11937,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837521,2167094.00
06/30/2017 11:45,2,1.275,ACTIVE,213.06,344.45,59.970,1498837503,"201051344000988","219011344069620",19.14,17.80,0,330.03,357.08,24.8,22.0,0.194,657316.4,657316.4,11990,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837522,2167095.00
06/30/2017 11:45,2,1.266,ACTIVE,213.29,346.56,59.975,1498837503,"201051344001025","219011344069620",29.84,18.70,0,330.93,365.19,38.4,35.1,0.305,753539.5,753539.5,12006,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837523,2167096.00
06/30/2017 11:45,2,1.250,ACTIVE,213.06,345.66,59.975,1498837503,"201051344000458","219011344069620",29.34,19.00,0,330.63,364.29,37.1,33.9,0.305,758344.6,758344.6,11980,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837524,2167097.00
06/30/2017 11:45,2,1.256,ACTIVE,213.51,347.46,59.975,1498837503,"201051344000853","219011344069620",29.56,18.00,0,331.23,366.10,37.6,34.4,0.301,759304.4,759304.4,11993,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837525,2167098.00
06/30/2017 11:45,2,1.219,ACTIVE,213.51,346.86,59.975,1498837503,"201051344000685","219011344069620",29.70,18.70,0,329.13,364.59,36.7,33.5,0.309,753427.1,753427.1,12020,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837525,2167099.00
06/30/2017 11:45,2,1.219,ACTIVE,213.51,347.46,59.975,1498837503,"201051344000917","219011344069620",29.64,19.30,0,329.73,363.99,36.6,33.4,0.296,750068.9,750068.9,12009,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837526,2167100.00
06/30/2017 11:45,2,1.221,ACTIVE,213.29,346.86,59.991,1498837503,"201051344001145","219011344069620",29.88,18.30,0,331.83,364.59,37.0,33.8,0.287,758066.4,758066.4,12000,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837527,2167101.00
06/30/2017 11:45,2,1.271,ACTIVE,213.06,346.56,59.975,1498837503,"201051344000651","219011344069620",29.36,18.00,0,330.93,365.19,37.9,34.6,0.296,746779.6,746779.6,11997,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837528,2167102.00
06/30/2017 11:45,2,1.201,ACTIVE,211.48,343.55,59.970,1498837503,"274151322000088","219011344069620",28.78,22.00,0,327.32,356.48,35.0,31.9,0.230,958117.1,958117.1,11921,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837529,2167103.00
06/30/2017 11:45,2,0.842,ACTIVE,212.61,424.11,59.970,1498837503,"274151322000068","219011344069620",39.36,25.30,0,328.82,444.54,33.6,30.6,0.221,830667.7,830667.7,12239,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837530,2167104.00
06/30/2017 11:45,2,1.279,ACTIVE,213.29,346.26,59.975,1498837503,"201051344001135","219011344069620",29.70,18.30,0,329.43,364.29,38.5,35.2,0.301,742216.2,742216.2,11987,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837531,2167105.00
06/30/2017 11:45,2,1.273,ACTIVE,212.61,345.36,59.975,1498837503,"201051344000594","219011344069620",29.70,19.80,0,327.02,364.29,38.3,35.1,0.301,761327.2,761327.2,11990,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837532,2167106.00
06/30/2017 11:45,2,1.264,ACTIVE,213.51,345.66,59.975,1498837503,"201051344001203","219011344069620",29.52,19.30,0,330.93,365.80,37.8,34.6,0.309,751712.9,751712.9,12026,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837533,2167107.00
06/30/2017 11:45,2,1.217,ACTIVE,211.70,348.06,59.970,1498837503,"274151322000054","219011344069620",29.10,22.00,0,326.42,357.08,35.9,32.7,0.234,975056.8,975056.8,11904,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837534,2167108.00
06/30/2017 11:45,2,1.271,ACTIVE,213.06,345.66,59.981,1498837503,"201051344000867","219011344069620",29.82,19.00,0,329.73,363.99,38.4,35.2,0.301,745527.0,745527.0,12023,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837535,2167109.00
06/30/2017 11:45,2,1.252,ACTIVE,213.29,347.46,59.949,1498837503,"201051344001093","219011344069620",29.88,19.30,0,331.53,363.99,37.9,34.7,0.292,749993.0,749993.0,12017,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837536,2167110.00
06/30/2017 11:45,2,1.238,ACTIVE,212.83,346.56,59.986,1498837503,"201051344000900","219011344069620",29.62,17.50,0,329.13,364.59,37.2,33.9,0.301,767067.5,767067.5,12003,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837537,2167111.00
06/30/2017 11:45,2,1.264,ACTIVE,213.29,345.66,60.018,1498837503,"201051344000648","219011344069620",29.40,17.80,0,330.33,364.59,37.6,34.4,0.305,755118.0,755118.0,11992,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837537,2167112.00
