ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 11:45,2,1.283,ACTIVE,213.06,346.56,59.986,1498837503,"201051344000569","219011344069620",29.60,18.00,0,329.73,365.19,38.5,35.2,0.309,769216.4,769216.4,11970,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837538,2167113.00
06/30/2017 11:45,2,1.279,ACTIVE,212.83,346.26,59.991,1498837503,"201051344000983","219011344069620",29.60,18.30,0,329.73,364.89,38.4,35.1,0.314,759774.2,759774.2,11995,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837539,2167114.00
06/30/2017 11:45,2,1.295,ACTIVE,213.06,346.26,59.986,1498837503,"201051344001158","219011344069620",29.38,18.00,0,329.73,364.89,38.5,35.3,0.318,744643.1,744643.1,12000,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837540,2167115.00
06/30/2017 11:45,2,1.275,ACTIVE,213.29,347.46,59.981,1498837503,"201051344000576","219011344069620",29.46,17.50,0,329.73,365.19,38.1,34.8,0.309,759206.7,759206.7,12000,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837541,2167116.00
06/30/2017 11:45,2,1.246,ACTIVE,211.93,342.65,59.981,1498837503,"274151322000087","219011344069620",28.92,28.30,0,329.73,356.48,36.5,33.3,0.217,948911.5,948911.5,12098,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498837542,2167117.00
06/30/2017 12:00,2,1.670,ACTIVE,214.41,351.67,60.034,1498838403,"201051344000645","219011344069620",29.76,18.70,0,332.43,375.71,50.4,46.7,0.411,758154.2,758154.2,11981,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838404,2167118.00
06/30/2017 12:00,2,1.629,ACTIVE,212.83,342.05,59.991,1498838403,"274151322000085","219011344069620",29.06,22.00,0,332.13,363.39,47.9,44.3,0.314,970775.4,970775.4,11910,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838405,2167119.00
06/30/2017 12:00,2,1.688,ACTIVE,214.41,353.17,60.002,1498838403,"201051344000633","219011344069620",29.76,19.30,0,331.83,376.92,50.9,47.2,0.424,744905.1,744905.1,12031,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838406,2167120.00
06/30/2017 12:00,2,1.676,ACTIVE,214.41,352.27,60.002,1498838403,"201051344000469","219011344069620",30.18,17.00,0,330.93,375.71,51.2,47.5,0.420,748308.2,748308.2,12003,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838407,2167121.00
06/30/2017 12:00,2,1.684,ACTIVE,213.96,353.17,59.996,1498838403,"201051344000646","219011344069620",29.78,19.50,0,330.63,375.71,50.8,47.1,0.429,743488.5,743488.5,11998,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838408,2167122.00
06/30/2017 12:00,2,1.689,ACTIVE,212.16,343.55,59.991,1498838403,"274151322000052","219011344069620",29.50,23.30,0,331.53,364.59,50.4,46.7,0.349,1009181.9,1009181.9,11921,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838409,2167123.00
06/30/2017 12:00,2,1.723,ACTIVE,214.64,353.17,59.991,1498838403,"201051344000585","219011344069620",29.70,19.30,0,333.03,376.62,51.9,48.2,0.424,756185.8,756185.8,12001,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838410,2167124.00
06/30/2017 12:00,2,1.629,ACTIVE,213.96,350.47,60.018,1498838403,"201051344001230","219011344069620",30.02,19.50,0,330.03,373.61,49.6,45.9,0.398,748073.3,748073.3,12015,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838411,2167125.00
06/30/2017 12:00,2,1.646,ACTIVE,214.64,353.17,60.002,1498838403,"201051344000582","219011344069620",29.78,18.30,0,332.43,376.62,49.7,46.1,0.398,737465.9,737465.9,11987,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838411,2167126.00
06/30/2017 12:00,2,1.689,ACTIVE,213.74,351.67,59.949,1498838403,"201051344000955","219011344069620",29.86,19.30,0,331.23,374.81,51.1,47.4,0.420,756928.0,756928.0,12007,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838412,2167127.00
06/30/2017 12:00,2,1.104,ACTIVE,212.83,426.81,60.002,1498838403,"274151322000094","219011344069620",40.14,24.50,0,330.33,450.56,44.9,41.4,0.301,830110.1,830110.1,12225,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838413,2167128.00
06/30/2017 12:00,2,1.693,ACTIVE,214.19,351.67,60.012,1498838403,"201051344000579","219011344069620",29.76,19.50,0,332.43,376.31,51.1,47.4,0.415,766452.6,766452.6,11994,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838414,2167129.00
06/30/2017 12:00,2,1.676,ACTIVE,213.96,351.07,60.012,1498838403,"201051344000890","219011344069620",29.90,20.30,0,332.13,375.41,50.8,47.1,0.402,750953.7,750953.7,12007,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838415,2167130.00
06/30/2017 12:00,2,1.678,ACTIVE,214.64,352.87,60.002,1498838403,"201051344000438","219011344069620",29.62,19.30,0,333.33,376.62,50.4,46.7,0.415,753524.6,753524.6,11992,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838416,2167131.00
06/30/2017 12:00,2,1.670,ACTIVE,214.19,347.76,60.002,1498838403,"201051344000417","219011344069620",19.58,19.50,0,332.73,363.39,33.1,30.1,0.270,685046.4,685046.4,12023,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838417,2167132.00
06/30/2017 12:00,2,1.646,ACTIVE,212.38,349.56,59.996,1498838403,"274151322000083","219011344069620",29.18,23.30,0,330.93,364.29,48.7,45.1,0.349,998987.9,998987.9,11925,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838418,2167133.00
06/30/2017 12:00,2,1.697,ACTIVE,212.83,354.07,60.002,1498838403,"274151322000076","219011344069620",29.80,23.30,0,332.13,366.40,51.2,47.5,0.367,1065829.9,1065829.9,11928,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838419,2167134.00
06/30/2017 12:00,2,1.680,ACTIVE,213.96,351.07,60.023,1498838403,"201051344000868","219011344069620",29.54,17.80,0,331.23,375.41,50.3,46.6,0.407,746733.8,746733.8,12008,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838420,2167135.00
06/30/2017 12:00,2,1.650,ACTIVE,212.38,344.15,60.007,1498838403,"274151322000095","219011344069620",29.92,22.80,0,330.03,364.89,50.0,46.3,0.340,1055539.8,1055539.8,11938,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838421,2167136.00
06/30/2017 12:00,2,1.676,ACTIVE,213.96,348.36,60.007,1498838403,"201051344000988","219011344069620",19.32,18.00,0,332.13,365.80,32.8,29.7,0.265,657322.9,657322.9,11991,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838422,2167137.00
06/30/2017 12:00,2,1.674,ACTIVE,214.41,351.67,60.002,1498838403,"201051344001025","219011344069620",29.76,19.30,0,333.03,376.62,50.5,46.8,0.407,753549.9,753549.9,12007,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838422,2167138.00
06/30/2017 12:00,2,1.645,ACTIVE,213.74,350.77,59.996,1498838403,"201051344000458","219011344069620",29.50,19.00,0,332.13,375.41,49.2,45.5,0.420,758354.7,758354.7,11981,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838423,2167139.00
06/30/2017 12:00,2,1.641,ACTIVE,214.64,352.27,60.007,1498838403,"201051344000853","219011344069620",30.02,18.00,0,333.33,376.92,49.9,46.3,0.415,759314.7,759314.7,11994,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838424,2167140.00
06/30/2017 12:00,2,1.613,ACTIVE,214.19,352.27,60.002,1498838403,"201051344000685","219011344069620",29.86,19.30,0,332.43,376.01,48.8,45.2,0.420,753437.0,753437.0,12021,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838425,2167141.00
06/30/2017 12:00,2,1.621,ACTIVE,214.41,352.27,59.996,1498838403,"201051344000917","219011344069620",29.50,19.50,0,332.13,375.41,48.4,44.8,0.393,750078.9,750078.9,12010,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838426,2167142.00
06/30/2017 12:00,2,1.621,ACTIVE,214.19,351.67,59.996,1498838403,"201051344001145","219011344069620",29.84,18.70,0,333.33,375.71,49.0,45.3,0.393,758076.4,758076.4,12001,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838427,2167143.00
06/30/2017 12:00,2,1.662,ACTIVE,214.87,353.47,60.007,1498838403,"201051344000651","219011344069620",29.96,18.30,0,332.43,376.31,50.4,46.8,0.402,746789.8,746789.8,11998,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838428,2167144.00
06/30/2017 12:00,2,1.605,ACTIVE,211.93,341.75,59.991,1498838403,"274151322000088","219011344069620",28.88,22.30,0,330.93,363.39,47.0,43.5,0.309,958126.6,958126.6,11922,0,0,0,L,1151911521,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838429,2167145.00
06/30/2017 12:00,2,1.113,ACTIVE,213.29,430.72,59.991,1498838403,"274151322000068","219011344069620",39.72,25.50,0,334.24,451.76,44.7,41.3,0.301,830676.8,830676.8,12240,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838430,2167146.00
06/30/2017 12:00,2,1.688,ACTIVE,214.19,352.27,60.002,1498838403,"201051344001135","219011344069620",29.94,18.70,0,332.73,376.01,51.2,47.5,0.420,742226.6,742226.6,11988,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838431,2167147.00
06/30/2017 12:00,2,1.684,ACTIVE,213.51,350.47,59.996,1498838403,"201051344000594","219011344069620",30.14,20.00,0,330.33,375.11,51.4,47.7,0.411,761337.6,761337.6,11991,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838432,2167148.00
06/30/2017 12:00,2,1.689,ACTIVE,214.41,351.67,59.996,1498838403,"201051344001203","219011344069620",29.68,19.50,0,332.13,377.22,50.8,47.1,0.420,751723.2,751723.2,12027,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838433,2167149.00
06/30/2017 12:00,2,1.639,ACTIVE,212.38,343.25,60.002,1498838403,"274151322000054","219011344069620",28.94,22.00,0,330.93,364.29,48.1,44.5,0.327,975066.4,975066.4,11905,0,0,0,L,1151911521,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838434,2167150.00
06/30/2017 12:00,2,1.725,ACTIVE,214.19,350.77,59.996,1498838403,"201051344000867","219011344069620",29.50,19.30,0,332.13,374.81,51.5,47.8,0.415,745537.4,745537.4,12024,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838434,2167151.00
06/30/2017 12:00,2,1.682,ACTIVE,214.41,352.87,59.996,1498838403,"201051344001093","219011344069620",29.70,19.30,0,333.03,375.41,50.6,46.9,0.402,750003.1,750003.1,12018,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838435,2167152.00
06/30/2017 12:00,2,1.660,ACTIVE,214.19,351.97,60.002,1498838403,"201051344000900","219011344069620",30.20,17.50,0,330.93,375.71,50.8,47.1,0.424,767077.6,767077.6,12004,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838436,2167153.00
06/30/2017 12:00,2,1.686,ACTIVE,214.41,351.97,60.002,1498838403,"201051344000648","219011344069620",29.78,18.00,0,332.43,375.71,50.9,47.2,0.420,755128.2,755128.2,11993,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838437,2167154.00
06/30/2017 12:00,2,1.705,ACTIVE,214.19,352.57,59.996,1498838403,"201051344000569","219011344069620",30.08,18.00,0,332.43,376.01,52.0,48.2,0.429,769226.7,769226.7,11971,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838438,2167155.00
06/30/2017 12:00,2,1.697,ACTIVE,214.41,351.37,59.991,1498838403,"201051344000983","219011344069620",30.06,18.30,0,332.13,375.71,51.7,48.0,0.438,759784.4,759784.4,11996,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838439,2167156.00
06/30/2017 12:00,2,1.732,ACTIVE,214.64,352.87,60.002,1498838403,"201051344001158","219011344069620",29.60,18.30,0,332.13,376.01,52.0,48.2,0.429,744653.4,744653.4,12001,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838440,2167157.00
06/30/2017 12:00,2,1.699,ACTIVE,214.64,353.47,59.975,1498838403,"201051344000576","219011344069620",29.88,17.80,0,332.73,376.31,51.5,47.7,0.411,759216.9,759216.9,12001,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838441,2167158.00
06/30/2017 12:00,2,1.670,ACTIVE,212.61,345.66,59.991,1498838403,"274151322000087","219011344069620",29.10,28.80,0,331.53,363.99,49.3,45.6,0.314,948921.2,948921.2,12099,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498838442,2167159.00
06/30/2017 12:15,2,1.859,ACTIVE,214.41,352.87,59.954,1498839303,"201051344000645","219011344069620",29.44,19.00,0,319.21,381.12,55.5,51.6,0.455,758165.6,758165.6,11982,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839305,2167160.00
06/30/2017 12:15,2,1.777,ACTIVE,212.61,349.56,59.965,1498839303,"274151322000085","219011344069620",29.42,22.50,0,326.12,369.40,52.9,49.1,0.358,970786.2,970786.2,11911,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839306,2167161.00
06/30/2017 12:15,2,1.846,ACTIVE,214.64,354.97,59.975,1498839303,"201051344000633","219011344069620",29.80,19.50,0,319.21,381.73,55.8,51.9,0.468,744916.5,744916.5,12032,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839307,2167162.00
06/30/2017 12:15,2,1.852,ACTIVE,214.64,354.37,59.975,1498839303,"201051344000469","219011344069620",29.94,17.30,0,317.70,381.42,56.1,52.3,0.477,748319.8,748319.8,12004,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839308,2167163.00
06/30/2017 12:15,2,1.830,ACTIVE,213.51,353.47,59.975,1498839303,"201051344000646","219011344069620",30.04,19.80,0,333.03,381.73,55.7,51.8,0.464,743499.9,743499.9,11999,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839309,2167164.00
06/30/2017 12:15,2,1.844,ACTIVE,212.83,343.25,59.970,1498839303,"274151322000052","219011344069620",29.56,24.00,0,325.22,370.30,55.2,51.4,0.367,1009193.2,1009193.2,11922,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839310,2167165.00
06/30/2017 12:15,2,1.861,ACTIVE,214.41,354.97,59.975,1498839303,"201051344000585","219011344069620",30.18,19.80,0,334.84,382.63,56.9,53.0,0.473,756197.5,756197.5,12002,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839311,2167166.00
06/30/2017 12:15,2,1.803,ACTIVE,213.96,352.27,59.970,1498839303,"201051344001230","219011344069620",29.86,19.80,0,333.63,379.62,54.5,50.7,0.442,748084.5,748084.5,12016,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839312,2167167.00
06/30/2017 12:15,2,1.834,ACTIVE,214.87,354.97,59.986,1498839303,"201051344000582","219011344069620",29.54,18.70,0,335.44,382.33,54.9,51.0,0.446,737477.2,737477.2,11988,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839312,2167168.00
06/30/2017 12:15,2,1.867,ACTIVE,213.96,352.87,59.970,1498839303,"201051344000955","219011344069620",29.72,19.50,0,332.43,380.52,56.2,52.4,0.473,756939.5,756939.5,12008,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839313,2167169.00
06/30/2017 12:15,2,1.201,ACTIVE,212.61,437.93,59.981,1498839303,"274151322000094","219011344069620",40.28,24.80,0,333.93,451.46,49.2,45.6,0.340,830120.1,830120.1,12226,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839314,2167170.00
06/30/2017 12:15,2,1.893,ACTIVE,214.41,354.37,59.981,1498839303,"201051344000579","219011344069620",29.66,20.00,0,322.81,381.73,56.9,53.0,0.460,766464.3,766464.3,11995,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839315,2167171.00
06/30/2017 12:15,2,1.875,ACTIVE,213.96,352.27,60.002,1498839303,"201051344000890","219011344069620",29.64,20.70,0,333.93,381.12,56.3,52.4,0.451,750965.3,750965.3,12008,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839316,2167172.00
06/30/2017 12:15,2,1.852,ACTIVE,214.19,354.07,59.975,1498839303,"201051344000438","219011344069620",30.00,19.50,0,335.74,382.03,56.3,52.4,0.464,753536.1,753536.1,11993,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839317,2167173.00
06/30/2017 12:15,2,1.873,ACTIVE,214.19,348.66,59.975,1498839303,"201051344000417","219011344069620",19.54,19.80,0,333.33,367.60,37.0,33.8,0.296,685053.9,685053.9,12024,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839318,2167174.00
06/30/2017 12:15,2,1.826,ACTIVE,212.38,356.18,59.975,1498839303,"274151322000083","219011344069620",29.62,23.80,0,326.72,369.70,54.7,50.9,0.393,998999.1,998999.1,11926,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839319,2167175.00
06/30/2017 12:15,2,1.883,ACTIVE,213.51,358.28,59.986,1498839303,"274151322000076","219011344069620",30.22,23.50,0,327.62,371.51,57.7,53.8,0.402,1065841.6,1065841.6,11929,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839320,2167176.00
06/30/2017 12:15,2,1.881,ACTIVE,213.96,353.47,59.917,1498839303,"201051344000868","219011344069620",29.92,18.30,0,313.20,381.42,57.0,53.1,0.464,746745.5,746745.5,12009,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839321,2167177.00
06/30/2017 12:15,2,1.873,ACTIVE,213.06,345.96,59.975,1498839303,"274151322000095","219011344069620",29.82,23.30,0,325.82,370.00,56.6,52.7,0.384,1055551.3,1055551.3,11939,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839322,2167178.00
06/30/2017 12:15,2,1.885,ACTIVE,214.19,350.17,59.970,1498839303,"201051344000988","219011344069620",19.58,18.00,0,320.11,370.00,37.5,34.2,0.301,657330.3,657330.3,11992,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839322,2167179.00
06/30/2017 12:15,2,1.887,ACTIVE,214.19,353.47,59.975,1498839303,"201051344001025","219011344069620",30.08,19.30,0,335.44,382.33,57.5,53.6,0.460,753561.5,753561.5,12008,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839323,2167180.00
06/30/2017 12:15,2,1.873,ACTIVE,214.41,353.17,59.975,1498839303,"201051344000458","219011344069620",29.76,19.30,0,314.40,381.42,56.5,52.6,0.482,758366.1,758366.1,11982,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839324,2167181.00
06/30/2017 12:15,2,1.893,ACTIVE,214.64,354.97,59.975,1498839303,"201051344000853","219011344069620",29.90,18.30,0,322.21,382.63,57.3,53.4,0.473,759326.2,759326.2,11995,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839325,2167182.00
06/30/2017 12:15,2,1.842,ACTIVE,214.19,354.37,60.012,1498839303,"201051344000685","219011344069620",29.98,19.30,0,333.93,381.73,56.0,52.1,0.486,753448.3,753448.3,12022,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839326,2167183.00
06/30/2017 12:15,2,1.832,ACTIVE,214.41,354.37,59.981,1498839303,"201051344000917","219011344069620",29.90,19.80,0,334.24,381.42,55.5,51.6,0.451,750090.0,750090.0,12011,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839327,2167184.00
06/30/2017 12:15,2,1.857,ACTIVE,214.19,353.47,59.928,1498839303,"201051344001145","219011344069620",29.84,19.00,0,335.44,381.12,56.1,52.3,0.460,758087.7,758087.7,12002,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839328,2167185.00
06/30/2017 12:15,2,1.896,ACTIVE,214.64,355.28,59.970,1498839303,"201051344000651","219011344069620",30.14,18.30,0,336.04,382.63,58.0,54.0,0.468,746801.4,746801.4,11999,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839329,2167186.00
06/30/2017 12:15,2,1.832,ACTIVE,212.61,350.77,59.959,1498839303,"274151322000088","219011344069620",29.32,22.50,0,325.82,369.10,54.4,50.6,0.367,958137.4,958137.4,11923,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839330,2167187.00
06/30/2017 12:15,2,1.262,ACTIVE,213.51,431.02,59.970,1498839303,"274151322000068","219011344069620",40.39,26.00,0,334.54,457.17,52.1,48.4,0.358,830687.0,830687.0,12241,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839331,2167188.00
06/30/2017 12:15,2,1.932,ACTIVE,213.96,354.07,59.970,1498839303,"201051344001135","219011344069620",29.98,19.00,0,334.84,381.42,58.7,54.7,0.482,742238.2,742238.2,11989,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839331,2167189.00
06/30/2017 12:15,2,1.953,ACTIVE,213.96,353.77,59.965,1498839303,"201051344000594","219011344069620",29.80,20.30,0,315.30,380.52,58.9,54.9,0.486,761349.3,761349.3,11992,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839332,2167190.00
06/30/2017 12:15,2,1.924,ACTIVE,214.64,353.77,59.970,1498839303,"201051344001203","219011344069620",29.92,19.80,0,334.24,382.63,58.3,54.4,0.486,751734.7,751734.7,12028,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839333,2167191.00
06/30/2017 12:15,2,1.861,ACTIVE,212.38,345.06,59.949,1498839303,"274151322000054","219011344069620",29.58,22.80,0,325.52,369.70,55.8,51.9,0.384,975077.3,975077.3,11906,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839334,2167192.00
06/30/2017 12:15,2,1.945,ACTIVE,213.96,353.17,59.975,1498839303,"201051344000867","219011344069620",29.94,19.50,0,313.80,380.22,59.0,55.0,0.473,745549.0,745549.0,12025,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839335,2167193.00
06/30/2017 12:15,2,1.902,ACTIVE,214.19,355.58,59.907,1498839303,"201051344001093","219011344069620",29.92,19.50,0,334.84,381.12,57.7,53.8,0.460,750014.5,750014.5,12019,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839336,2167194.00
06/30/2017 12:15,2,1.924,ACTIVE,214.19,354.07,59.986,1498839303,"201051344000900","219011344069620",29.88,17.80,0,316.50,381.42,58.2,54.3,0.486,767089.0,767089.0,12005,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839337,2167195.00
06/30/2017 12:15,2,1.936,ACTIVE,214.64,354.07,60.002,1498839303,"201051344000648","219011344069620",29.66,18.00,0,318.61,381.42,58.2,54.2,0.477,755139.5,755139.5,11994,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839338,2167196.00
06/30/2017 12:15,2,1.945,ACTIVE,214.19,354.67,59.975,1498839303,"201051344000569","219011344069620",30.22,18.30,0,319.51,381.42,59.6,55.6,0.491,769238.3,769238.3,11972,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839339,2167197.00
06/30/2017 12:15,2,1.922,ACTIVE,214.19,354.07,59.954,1498839303,"201051344000983","219011344069620",30.47,18.70,0,314.10,381.42,59.3,55.3,0.508,759796.0,759796.0,11997,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839340,2167198.00
06/30/2017 12:15,2,1.979,ACTIVE,214.64,355.28,60.002,1498839303,"201051344001158","219011344069620",29.72,18.70,0,319.81,381.73,59.7,55.7,0.491,744664.9,744664.9,12002,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839340,2167199.00
06/30/2017 12:15,2,1.947,ACTIVE,214.87,356.48,59.933,1498839303,"201051344000576","219011344069620",30.18,18.00,0,318.30,381.73,59.5,55.6,0.491,759228.4,759228.4,12002,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839341,2167200.00
06/30/2017 12:15,2,1.912,ACTIVE,212.83,349.26,59.986,1498839303,"274151322000087","219011344069620",29.36,29.50,0,325.52,368.20,56.9,53.0,0.362,948932.1,948932.1,12100,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498839342,2167201.00
06/30/2017 12:30,2,1.543,ACTIVE,214.87,351.67,59.996,1498840203,"201051344000645","219011344069620",29.46,19.30,0,334.84,386.23,46.1,42.6,0.371,758178.8,758178.8,11983,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840204,2167202.00
06/30/2017 12:30,2,1.488,ACTIVE,213.06,345.06,59.981,1498840203,"274151322000085","219011344069620",28.94,22.80,0,334.84,370.90,43.5,40.1,0.296,970798.7,970798.7,11912,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840205,2167203.00
06/30/2017 12:30,2,1.555,ACTIVE,214.64,352.87,59.970,1498840203,"201051344000633","219011344069620",29.56,19.80,0,334.24,384.73,46.6,43.1,0.384,744929.9,744929.9,12033,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840206,2167204.00
06/30/2017 12:30,2,1.576,ACTIVE,214.64,351.07,59.981,1498840203,"201051344000469","219011344069620",29.36,17.30,0,333.63,384.13,46.9,43.3,0.389,748333.3,748333.3,12005,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840207,2167205.00
06/30/2017 12:30,2,1.545,ACTIVE,213.29,350.17,59.981,1498840203,"201051344000646","219011344069620",29.68,20.00,0,333.93,384.73,46.5,43.0,0.384,743513.2,743513.2,12000,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840208,2167206.00
06/30/2017 12:30,2,1.555,ACTIVE,213.29,354.07,59.970,1498840203,"274151322000052","219011344069620",29.12,24.50,0,333.93,372.11,45.9,42.3,0.305,1009206.3,1009206.3,11923,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840209,2167207.00
06/30/2017 12:30,2,1.590,ACTIVE,214.19,350.47,60.002,1498840203,"201051344000585","219011344069620",29.58,20.00,0,334.54,385.93,47.7,44.1,0.384,756211.1,756211.1,12003,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840210,2167208.00
06/30/2017 12:30,2,1.494,ACTIVE,213.51,348.06,59.991,1498840203,"201051344001230","219011344069620",29.96,20.00,0,332.73,381.12,45.4,41.9,0.376,748097.5,748097.5,12017,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840211,2167209.00
06/30/2017 12:30,2,1.512,ACTIVE,214.41,350.47,59.991,1498840203,"201051344000582","219011344069620",29.84,19.00,0,334.84,388.04,45.7,42.2,0.362,737490.3,737490.3,11989,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840212,2167210.00
06/30/2017 12:30,2,1.545,ACTIVE,213.51,349.56,59.986,1498840203,"201051344000955","219011344069620",29.96,19.80,0,334.24,382.63,46.9,43.3,0.384,756952.9,756952.9,12009,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840212,2167211.00
06/30/2017 12:30,2,1.002,ACTIVE,213.06,430.72,59.996,1498840203,"274151322000094","219011344069620",40.08,25.00,0,398.26,456.57,40.9,37.5,0.274,830131.8,830131.8,12227,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840213,2167212.00
06/30/2017 12:30,2,1.572,ACTIVE,214.41,351.37,59.986,1498840203,"201051344000579","219011344069620",29.88,20.00,0,334.84,384.13,47.6,44.0,0.376,766477.8,766477.8,11996,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840214,2167213.00
06/30/2017 12:30,2,1.549,ACTIVE,213.51,349.86,59.996,1498840203,"201051344000890","219011344069620",29.92,21.00,0,334.24,382.93,47.0,43.4,0.367,750978.7,750978.7,12009,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840215,2167214.00
06/30/2017 12:30,2,1.535,ACTIVE,213.96,350.47,59.986,1498840203,"201051344000438","219011344069620",30.06,19.80,0,335.14,384.13,46.8,43.2,0.380,753549.5,753549.5,11994,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840216,2167215.00
06/30/2017 12:30,2,1.537,ACTIVE,213.96,346.86,59.991,1498840203,"201051344000417","219011344069620",19.70,20.30,0,334.54,369.10,30.7,27.7,0.247,685062.5,685062.5,12025,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840217,2167216.00
06/30/2017 12:30,2,1.523,ACTIVE,213.06,352.27,59.986,1498840203,"274151322000083","219011344069620",29.20,24.00,0,334.24,371.21,45.0,41.6,0.314,999012.0,999012.0,11927,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840218,2167217.00
06/30/2017 12:30,2,1.584,ACTIVE,213.29,346.26,60.002,1498840203,"274151322000076","219011344069620",29.76,24.00,0,335.14,373.61,47.8,44.2,0.327,1065855.3,1065855.3,11930,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840219,2167218.00
06/30/2017 12:30,2,1.572,ACTIVE,214.19,351.37,59.996,1498840203,"201051344000868","219011344069620",29.52,18.00,0,333.33,382.93,47.0,43.5,0.380,746758.9,746758.9,12010,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840220,2167219.00
06/30/2017 12:30,2,1.541,ACTIVE,213.29,345.66,59.986,1498840203,"274151322000095","219011344069620",29.92,23.50,0,334.24,372.41,46.8,43.3,0.323,1055564.7,1055564.7,11940,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840221,2167220.00
06/30/2017 12:30,2,1.590,ACTIVE,214.19,348.66,59.996,1498840203,"201051344000988","219011344069620",19.04,18.30,0,334.84,372.71,30.7,27.7,0.247,657339.0,657339.0,11993,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840221,2167221.00
06/30/2017 12:30,2,1.553,ACTIVE,213.96,350.17,60.034,1498840203,"201051344001025","219011344069620",30.02,19.80,0,334.84,385.03,47.3,43.7,0.376,753575.0,753575.0,12009,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840222,2167222.00
06/30/2017 12:30,2,1.543,ACTIVE,214.41,349.86,60.018,1498840203,"201051344000458","219011344069620",29.58,19.50,0,335.14,383.53,46.2,42.7,0.389,758379.3,758379.3,11983,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840223,2167223.00
06/30/2017 12:30,2,1.523,ACTIVE,214.87,352.57,59.996,1498840203,"201051344000853","219011344069620",30.16,18.70,0,336.04,388.04,46.6,43.1,0.380,759339.5,759339.5,11996,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840224,2167224.00
06/30/2017 12:30,2,1.520,ACTIVE,213.96,350.77,59.996,1498840203,"201051344000685","219011344069620",29.58,19.50,0,334.24,383.53,45.5,42.0,0.393,753461.3,753461.3,12023,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840226,2167225.00
06/30/2017 12:30,2,1.498,ACTIVE,213.96,350.47,59.996,1498840203,"201051344000917","219011344069620",29.84,20.00,0,334.54,385.33,45.3,41.8,0.367,750102.9,750102.9,12012,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840226,2167226.00
06/30/2017 12:30,2,1.516,ACTIVE,213.96,350.47,60.007,1498840203,"201051344001145","219011344069620",29.76,19.30,0,335.14,383.83,45.7,42.2,0.367,758100.7,758100.7,12003,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840227,2167227.00
06/30/2017 12:30,2,1.553,ACTIVE,213.96,350.77,60.002,1498840203,"201051344000651","219011344069620",29.84,18.70,0,335.44,387.44,46.9,43.4,0.376,746814.8,746814.8,12000,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840228,2167228.00
06/30/2017 12:30,2,1.490,ACTIVE,212.61,351.97,59.991,1498840203,"274151322000088","219011344069620",28.92,22.50,0,333.63,371.51,43.6,40.2,0.296,958149.9,958149.9,11924,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840229,2167229.00
06/30/2017 12:30,2,1.023,ACTIVE,213.74,426.51,60.012,1498840203,"274151322000068","219011344069620",39.94,26.00,0,401.56,456.87,41.2,37.9,0.270,830698.8,830698.8,12242,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840230,2167230.00
06/30/2017 12:30,2,1.580,ACTIVE,213.74,350.17,60.018,1498840203,"201051344001135","219011344069620",29.54,19.30,0,334.54,383.83,47.3,43.7,0.380,742251.6,742251.6,11990,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840231,2167231.00
06/30/2017 12:30,2,1.578,ACTIVE,213.74,351.07,59.954,1498840203,"201051344000594","219011344069620",29.54,21.00,0,332.73,383.83,47.2,43.6,0.376,761362.7,761362.7,11993,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840232,2167232.00
06/30/2017 12:30,2,1.561,ACTIVE,213.96,350.17,60.002,1498840203,"201051344001203","219011344069620",29.50,20.00,0,335.74,385.93,46.7,43.1,0.384,751748.0,751748.0,12029,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840233,2167233.00
06/30/2017 12:30,2,1.479,ACTIVE,213.29,351.37,59.996,1498840203,"274151322000054","219011344069620",29.30,23.00,0,333.93,371.81,43.9,40.4,0.292,975089.9,975089.9,11907,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840234,2167234.00
06/30/2017 12:30,2,1.568,ACTIVE,214.41,350.17,60.034,1498840203,"201051344000867","219011344069620",29.50,19.80,0,334.24,382.93,46.9,43.4,0.380,745562.3,745562.3,12026,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840235,2167235.00
06/30/2017 12:30,2,1.523,ACTIVE,213.96,350.77,60.028,1498840203,"201051344001093","219011344069620",29.84,20.00,0,335.44,385.03,46.1,42.5,0.362,750027.5,750027.5,12020,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840236,2167236.00
06/30/2017 12:30,2,1.525,ACTIVE,214.41,351.37,60.007,1498840203,"201051344000900","219011344069620",29.76,18.00,0,333.93,383.53,46.0,42.5,0.380,767102.1,767102.1,12006,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840237,2167237.00
06/30/2017 12:30,2,1.529,ACTIVE,214.19,350.77,60.007,1498840203,"201051344000648","219011344069620",29.68,18.70,0,335.44,383.83,46.0,42.5,0.376,755152.6,755152.6,11995,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840238,2167238.00
06/30/2017 12:30,2,1.559,ACTIVE,214.19,350.77,60.007,1498840203,"201051344000569","219011344069620",29.64,18.70,0,334.84,383.83,46.8,43.3,0.384,769251.6,769251.6,11973,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840239,2167239.00
06/30/2017 12:30,2,1.543,ACTIVE,214.41,351.67,60.012,1498840203,"201051344000983","219011344069620",29.82,19.00,0,333.93,384.13,46.6,43.1,0.393,759809.2,759809.2,11998,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840239,2167240.00
06/30/2017 12:30,2,1.572,ACTIVE,214.41,350.77,60.007,1498840203,"201051344001158","219011344069620",29.20,19.00,0,335.44,383.83,46.5,43.0,0.380,744678.2,744678.2,12003,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840240,2167241.00
06/30/2017 12:30,2,1.504,ACTIVE,214.64,351.37,60.007,1498840203,"201051344000576","219011344069620",30.18,18.30,0,335.14,386.83,46.0,42.5,0.376,759241.5,759241.5,12003,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840241,2167242.00
06/30/2017 12:30,2,1.492,ACTIVE,213.29,342.35,60.002,1498840203,"274151322000087","219011344069620",29.08,30.30,0,334.24,370.30,44.0,40.5,0.256,948944.7,948944.7,12101,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498840242,2167243.00
06/30/2017 12:45,2,1.830,ACTIVE,215.09,354.07,59.986,1498841104,"201051344000645","219011344069620",29.62,19.80,0,336.04,384.43,55.0,51.1,0.446,758191.7,758191.7,11984,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841105,2167244.00
06/30/2017 12:45,2,1.727,ACTIVE,213.29,344.15,59.959,1498841104,"274151322000085","219011344069620",29.04,23.30,0,335.14,370.90,50.7,47.0,0.340,970810.7,970810.7,11913,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841106,2167245.00
06/30/2017 12:45,2,1.877,ACTIVE,214.64,354.67,59.996,1498841104,"201051344000633","219011344069620",29.18,20.00,0,334.54,385.33,55.5,51.6,0.468,744942.9,744942.9,12034,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841107,2167246.00
06/30/2017 12:45,2,1.867,ACTIVE,214.64,354.07,59.975,1498841104,"201051344000469","219011344069620",29.90,17.80,0,333.93,384.73,56.6,52.7,0.473,748346.5,748346.5,12006,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841108,2167247.00
06/30/2017 12:45,2,1.861,ACTIVE,213.51,353.17,59.975,1498841104,"201051344000646","219011344069620",29.34,20.70,0,333.33,384.13,55.3,51.5,0.468,743526.2,743526.2,12001,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841109,2167248.00
06/30/2017 12:45,2,1.812,ACTIVE,212.83,354.97,59.975,1498841104,"274151322000052","219011344069620",29.34,24.80,0,333.63,371.81,53.9,50.1,0.376,1009219.1,1009219.1,11924,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841110,2167249.00
06/30/2017 12:45,2,1.885,ACTIVE,214.41,354.37,59.954,1498841104,"201051344000585","219011344069620",30.00,20.30,0,334.24,384.43,57.3,53.3,0.468,756224.5,756224.5,12004,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841110,2167250.00
06/30/2017 12:45,2,1.812,ACTIVE,213.74,352.27,59.981,1498841104,"201051344001230","219011344069620",29.92,20.70,0,331.53,381.42,55.0,51.1,0.446,748110.3,748110.3,12018,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841111,2167251.00
06/30/2017 12:45,2,1.842,ACTIVE,214.41,353.77,59.944,1498841104,"201051344000582","219011344069620",29.58,19.30,0,334.84,384.43,55.2,51.4,0.451,737503.1,737503.1,11990,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841112,2167252.00
06/30/2017 12:45,2,1.865,ACTIVE,213.74,353.47,59.975,1498841104,"201051344000955","219011344069620",30.06,20.00,0,331.83,382.63,56.8,52.9,0.473,756966.1,756966.1,12010,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841113,2167253.00
06/30/2017 12:45,2,1.180,ACTIVE,213.29,433.12,59.981,1498841104,"274151322000094","219011344069620",40.63,25.50,0,399.76,457.17,48.3,44.7,0.323,830143.1,830143.1,12228,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841114,2167254.00
06/30/2017 12:45,2,1.889,ACTIVE,214.64,354.97,59.986,1498841104,"201051344000579","219011344069620",29.98,20.30,0,335.14,385.33,57.4,53.5,0.464,766491.2,766491.2,11997,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841115,2167255.00
