ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 12:45,2,1.871,ACTIVE,213.74,351.97,59.975,1498841104,"201051344000890","219011344069620",29.92,21.30,0,332.43,383.23,56.8,52.8,0.451,750991.8,750991.8,12010,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841116,2167256.00
06/30/2017 12:45,2,1.865,ACTIVE,214.19,354.37,60.012,1498841104,"201051344000438","219011344069620",29.94,20.00,0,333.93,384.73,56.6,52.7,0.460,753562.6,753562.6,11995,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841117,2167257.00
06/30/2017 12:45,2,1.861,ACTIVE,213.96,348.36,59.975,1498841104,"201051344000417","219011344069620",19.56,20.70,0,333.63,369.10,36.9,33.7,0.301,685070.9,685070.9,12026,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841118,2167258.00
06/30/2017 12:45,2,1.809,ACTIVE,213.06,354.97,59.965,1498841104,"274151322000083","219011344069620",29.34,24.80,0,334.24,371.81,53.8,50.0,0.376,999024.6,999024.6,11928,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841119,2167259.00
06/30/2017 12:45,2,1.902,ACTIVE,213.51,349.26,59.986,1498841104,"274151322000076","219011344069620",29.96,24.30,0,335.74,374.51,57.7,53.8,0.398,1065868.7,1065868.7,11931,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841120,2167260.00
06/30/2017 12:45,2,1.881,ACTIVE,213.96,353.47,59.970,1498841104,"201051344000868","219011344069620",29.52,18.70,0,333.63,384.43,56.2,52.3,0.451,746772.1,746772.1,12011,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841120,2167261.00
06/30/2017 12:45,2,1.863,ACTIVE,213.06,351.37,59.970,1498841104,"274151322000095","219011344069620",29.98,23.80,0,333.63,373.01,56.7,52.8,0.384,1055577.8,1055577.8,11941,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841121,2167262.00
06/30/2017 12:45,2,1.857,ACTIVE,214.41,350.77,59.981,1498841104,"201051344000988","219011344069620",19.60,19.00,0,334.24,372.11,36.8,33.6,0.301,657347.5,657347.5,11994,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841122,2167263.00
06/30/2017 12:45,2,1.869,ACTIVE,213.96,353.47,59.986,1498841104,"201051344001025","219011344069620",29.80,20.00,0,334.24,384.13,56.5,52.6,0.455,753588.3,753588.3,12010,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841123,2167264.00
06/30/2017 12:45,2,1.857,ACTIVE,214.41,353.47,59.981,1498841104,"201051344000458","219011344069620",29.34,20.00,0,334.24,383.83,55.2,51.4,0.468,758392.3,758392.3,11984,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841124,2167265.00
06/30/2017 12:45,2,1.867,ACTIVE,215.32,355.58,59.986,1498841104,"201051344000853","219011344069620",29.50,19.00,0,335.74,389.54,55.8,52.0,0.468,759352.7,759352.7,11997,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841125,2167266.00
06/30/2017 12:45,2,1.824,ACTIVE,213.96,353.77,59.975,1498841104,"201051344000685","219011344069620",29.66,19.80,0,334.24,383.23,54.8,51.0,0.468,753474.2,753474.2,12024,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841126,2167267.00
06/30/2017 12:45,2,1.811,ACTIVE,214.41,353.77,59.975,1498841104,"201051344000917","219011344069620",29.52,20.30,0,333.63,382.93,54.1,50.3,0.446,750115.7,750115.7,12013,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841127,2167268.00
06/30/2017 12:45,2,1.801,ACTIVE,214.19,352.87,59.986,1498841104,"201051344001145","219011344069620",29.86,19.50,0,333.63,384.13,54.5,50.7,0.442,758113.5,758113.5,12004,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841128,2167269.00
06/30/2017 12:45,2,1.854,ACTIVE,214.19,354.37,59.975,1498841104,"201051344000651","219011344069620",29.76,19.30,0,334.54,385.03,55.9,52.0,0.455,746827.9,746827.9,12001,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841129,2167270.00
06/30/2017 12:45,2,1.768,ACTIVE,213.06,352.87,59.970,1498841104,"274151322000088","219011344069620",28.65,23.50,0,334.24,371.21,51.3,47.6,0.349,958162.1,958162.1,11925,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841130,2167271.00
06/30/2017 12:45,2,1.168,ACTIVE,213.74,437.33,59.981,1498841104,"274151322000068","219011344069620",40.55,26.80,0,400.06,461.68,48.0,44.5,0.323,830710.2,830710.2,12243,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841130,2167272.00
06/30/2017 12:45,2,1.867,ACTIVE,213.74,352.27,59.981,1498841104,"201051344001135","219011344069620",29.56,19.50,0,333.63,384.13,55.9,52.0,0.460,742264.8,742264.8,11991,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841131,2167273.00
06/30/2017 12:45,2,1.859,ACTIVE,213.96,353.77,59.981,1498841104,"201051344000594","219011344069620",29.92,21.30,0,333.33,384.13,56.4,52.5,0.468,761376.0,761376.0,11994,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841132,2167274.00
06/30/2017 12:45,2,1.850,ACTIVE,214.41,353.47,59.938,1498841104,"201051344001203","219011344069620",29.66,20.30,0,334.54,385.03,55.6,51.8,0.455,751761.1,751761.1,12030,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841133,2167275.00
06/30/2017 12:45,2,1.762,ACTIVE,212.61,352.27,59.975,1498841104,"274151322000054","219011344069620",29.02,23.30,0,334.24,371.51,51.8,48.1,0.358,975102.2,975102.2,11908,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841134,2167276.00
06/30/2017 12:45,2,1.859,ACTIVE,214.64,352.57,59.981,1498841104,"201051344000867","219011344069620",29.80,20.30,0,333.63,383.83,56.1,52.3,0.451,745575.6,745575.6,12027,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841135,2167277.00
06/30/2017 12:45,2,1.816,ACTIVE,214.19,353.47,59.991,1498841104,"201051344001093","219011344069620",29.88,20.30,0,334.24,383.53,54.9,51.0,0.442,750040.5,750040.5,12021,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841136,2167278.00
06/30/2017 12:45,2,1.820,ACTIVE,214.19,354.07,60.012,1498841104,"201051344000900","219011344069620",30.04,18.30,0,335.14,384.73,55.3,51.5,0.455,767115.1,767115.1,12007,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841137,2167279.00
06/30/2017 12:45,2,1.820,ACTIVE,214.64,353.77,59.975,1498841104,"201051344000648","219011344069620",29.80,19.00,0,336.04,384.13,54.9,51.1,0.455,755165.6,755165.6,11996,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841138,2167280.00
06/30/2017 12:45,2,1.859,ACTIVE,214.64,354.07,59.981,1498841104,"201051344000569","219011344069620",29.72,19.00,0,334.54,384.73,56.0,52.1,0.464,769264.8,769264.8,11974,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841139,2167281.00
06/30/2017 12:45,2,1.838,ACTIVE,214.64,353.47,59.991,1498841104,"201051344000983","219011344069620",30.06,19.30,0,334.84,385.33,56.0,52.1,0.473,759822.4,759822.4,11999,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841140,2167282.00
06/30/2017 12:45,2,1.850,ACTIVE,214.41,353.47,59.981,1498841104,"201051344001158","219011344069620",29.76,19.50,0,333.33,385.03,55.8,51.9,0.464,744691.4,744691.4,12004,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841141,2167283.00
06/30/2017 12:45,2,1.828,ACTIVE,214.87,355.28,59.944,1498841104,"201051344000576","219011344069620",29.80,18.70,0,335.14,387.14,55.2,51.3,0.455,759254.6,759254.6,12004,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841142,2167284.00
06/30/2017 12:45,2,1.756,ACTIVE,213.51,354.37,59.975,1498841104,"274151322000087","219011344069620",29.24,31.00,0,333.93,370.60,51.9,48.2,0.327,948957.0,948957.0,12102,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498841142,2167285.00
06/30/2017 13:00,2,1.852,ACTIVE,214.19,353.47,60.039,1498842004,"201051344000645","219011344069620",29.48,19.80,0,336.04,387.44,55.3,51.5,0.451,758205.8,758205.8,11985,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842005,2167286.00
06/30/2017 13:00,2,1.744,ACTIVE,212.16,354.37,59.981,1498842004,"274151322000085","219011344069620",28.94,23.50,0,332.43,371.51,51.2,47.5,0.349,970823.7,970823.7,11914,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842006,2167287.00
06/30/2017 13:00,2,1.830,ACTIVE,214.19,355.88,59.986,1498842004,"201051344000633","219011344069620",29.98,20.30,0,333.63,387.44,55.6,51.7,0.464,744957.2,744957.2,12035,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842007,2167288.00
06/30/2017 13:00,2,1.840,ACTIVE,214.41,354.07,60.034,1498842004,"201051344000469","219011344069620",30.18,17.50,0,334.24,387.44,56.3,52.4,0.477,748360.8,748360.8,12007,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842008,2167289.00
06/30/2017 13:00,2,1.848,ACTIVE,212.83,352.27,60.002,1498842004,"201051344000646","219011344069620",29.44,20.70,0,332.73,385.03,55.1,51.2,0.464,743540.2,743540.2,12002,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842009,2167290.00
06/30/2017 13:00,2,1.803,ACTIVE,212.16,350.77,59.991,1498842004,"274151322000052","219011344069620",29.52,25.30,0,331.23,372.71,53.9,50.1,0.371,1009232.8,1009232.8,11925,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842010,2167291.00
06/30/2017 13:00,2,1.877,ACTIVE,213.51,352.87,60.018,1498842004,"201051344000585","219011344069620",29.92,20.70,0,333.93,385.03,56.9,53.0,0.473,756239.0,756239.0,12005,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842011,2167292.00
06/30/2017 13:00,2,1.779,ACTIVE,213.06,350.77,59.991,1498842004,"201051344001230","219011344069620",29.84,20.70,0,332.43,382.93,53.8,50.0,0.446,748124.1,748124.1,12019,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842012,2167293.00
06/30/2017 13:00,2,1.824,ACTIVE,213.74,353.47,60.018,1498842004,"201051344000582","219011344069620",29.44,19.50,0,334.24,385.33,54.4,50.6,0.442,737517.0,737517.0,11991,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842013,2167294.00
06/30/2017 13:00,2,1.834,ACTIVE,212.83,351.37,60.028,1498842004,"201051344000955","219011344069620",30.06,20.70,0,328.22,384.13,55.8,51.9,0.468,756980.3,756980.3,12011,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842014,2167295.00
06/30/2017 13:00,2,1.215,ACTIVE,212.38,423.50,60.012,1498842004,"274151322000094","219011344069620",39.36,25.50,0,396.45,460.47,49.1,45.5,0.340,830155.3,830155.3,12229,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842014,2167296.00
06/30/2017 13:00,2,1.887,ACTIVE,213.96,353.77,60.007,1498842004,"201051344000579","219011344069620",29.78,20.70,0,335.14,388.94,56.9,53.0,0.464,766505.6,766505.6,11998,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842015,2167297.00
06/30/2017 13:00,2,1.852,ACTIVE,212.83,351.67,59.996,1498842004,"201051344000890","219011344069620",29.82,21.80,0,333.33,385.03,55.9,52.1,0.451,751006.1,751006.1,12011,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842016,2167298.00
06/30/2017 13:00,2,1.836,ACTIVE,213.29,352.87,60.007,1498842004,"201051344000438","219011344069620",30.12,20.70,0,334.24,385.63,56.0,52.1,0.460,753576.8,753576.8,11996,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842017,2167299.00
06/30/2017 13:00,2,1.854,ACTIVE,213.06,347.76,60.007,1498842004,"201051344000417","219011344069620",19.52,21.00,0,333.33,369.70,36.6,33.4,0.301,685080.0,685080.0,12027,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842018,2167300.00
06/30/2017 13:00,2,1.816,ACTIVE,212.16,351.67,60.007,1498842004,"274151322000083","219011344069620",29.24,24.50,0,328.52,372.41,53.8,50.0,0.389,999038.1,999038.1,11929,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842019,2167301.00
06/30/2017 13:00,2,1.883,ACTIVE,213.06,347.16,59.986,1498842004,"274151322000076","219011344069620",30.06,25.00,0,333.03,375.41,57.4,53.5,0.402,1065883.3,1065883.3,11932,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842020,2167302.00
06/30/2017 13:00,2,1.889,ACTIVE,213.74,352.87,59.996,1498842004,"201051344000868","219011344069620",29.62,18.70,0,334.24,385.33,56.7,52.8,0.464,746786.5,746786.5,12012,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842021,2167303.00
06/30/2017 13:00,2,1.855,ACTIVE,211.93,344.76,60.007,1498842004,"274151322000095","219011344069620",29.94,24.50,0,327.92,373.91,56.3,52.4,0.376,1055592.2,1055592.2,11942,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842022,2167304.00
06/30/2017 13:00,2,1.889,ACTIVE,213.96,350.17,59.996,1498842004,"201051344000988","219011344069620",19.38,18.70,0,335.14,374.81,37.1,33.9,0.296,657356.7,657356.7,11995,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842022,2167305.00
06/30/2017 13:00,2,1.877,ACTIVE,213.06,351.97,59.928,1498842004,"201051344001025","219011344069620",29.96,20.30,0,333.93,385.63,57.0,53.1,0.464,753602.7,753602.7,12011,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842023,2167306.00
06/30/2017 13:00,2,1.840,ACTIVE,213.96,353.17,59.986,1498842004,"201051344000458","219011344069620",30.04,20.00,0,335.44,385.93,56.1,52.2,0.464,758406.5,758406.5,11985,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842024,2167307.00
06/30/2017 13:00,2,1.873,ACTIVE,214.41,355.58,60.007,1498842004,"201051344000853","219011344069620",29.84,19.00,0,336.64,391.34,56.6,52.8,0.473,759367.0,759367.0,11998,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842025,2167308.00
06/30/2017 13:00,2,1.826,ACTIVE,213.06,352.27,59.996,1498842004,"201051344000685","219011344069620",29.62,20.00,0,333.93,384.73,54.8,51.0,0.477,753488.1,753488.1,12025,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842026,2167309.00
06/30/2017 13:00,2,1.770,ACTIVE,213.29,352.87,60.002,1498842004,"201051344000917","219011344069620",30.08,20.70,0,333.33,384.43,54.0,50.1,0.442,750129.4,750129.4,12014,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842027,2167310.00
06/30/2017 13:00,2,1.807,ACTIVE,213.29,351.67,60.007,1498842004,"201051344001145","219011344069620",29.68,19.80,0,333.93,384.43,54.4,50.5,0.442,758127.4,758127.4,12005,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842028,2167311.00
06/30/2017 13:00,2,1.848,ACTIVE,213.29,353.17,60.039,1498842004,"201051344000651","219011344069620",30.10,19.50,0,334.54,385.33,56.4,52.5,0.460,746842.2,746842.2,12002,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842029,2167312.00
06/30/2017 13:00,2,1.785,ACTIVE,211.93,355.28,60.076,1498842004,"274151322000088","219011344069620",28.92,23.50,0,328.82,371.21,52.3,48.6,0.358,958175.1,958175.1,11926,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842030,2167313.00
06/30/2017 13:00,2,1.188,ACTIVE,212.83,437.33,60.023,1498842004,"274151322000068","219011344069620",40.83,26.80,0,396.45,460.47,49.1,45.5,0.327,830722.5,830722.5,12244,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842031,2167314.00
06/30/2017 13:00,2,1.875,ACTIVE,213.06,352.57,60.018,1498842004,"201051344001135","219011344069620",29.82,19.80,0,333.63,385.03,56.7,52.8,0.473,742279.1,742279.1,11992,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842031,2167315.00
06/30/2017 13:00,2,1.859,ACTIVE,213.06,352.27,60.007,1498842004,"201051344000594","219011344069620",30.20,21.50,0,333.03,385.03,56.8,52.9,0.464,761390.3,761390.3,11995,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842032,2167316.00
06/30/2017 13:00,2,1.871,ACTIVE,213.51,352.57,60.012,1498842004,"201051344001203","219011344069620",29.56,20.70,0,334.84,386.23,56.1,52.2,0.464,751775.2,751775.2,12031,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842033,2167317.00
06/30/2017 13:00,2,1.801,ACTIVE,211.70,354.07,59.996,1498842004,"274151322000054","219011344069620",29.04,23.50,0,329.73,372.11,53.0,49.2,0.367,975115.4,975115.4,11909,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842034,2167318.00
06/30/2017 13:00,2,1.873,ACTIVE,213.96,352.27,59.954,1498842004,"201051344000867","219011344069620",29.88,20.30,0,334.54,385.33,56.7,52.8,0.455,745589.9,745589.9,12028,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842035,2167319.00
06/30/2017 13:00,2,1.818,ACTIVE,213.51,351.97,60.034,1498842004,"201051344001093","219011344069620",29.78,20.30,0,333.63,385.03,54.9,51.1,0.438,750054.4,750054.4,12022,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842036,2167320.00
06/30/2017 13:00,2,1.877,ACTIVE,213.51,353.47,60.023,1498842004,"201051344000900","219011344069620",29.58,18.30,0,334.24,386.23,56.2,52.3,0.468,767129.3,767129.3,12008,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842037,2167321.00
06/30/2017 13:00,2,1.840,ACTIVE,213.96,353.17,59.970,1498842004,"201051344000648","219011344069620",29.92,19.00,0,335.44,385.63,55.7,51.9,0.464,755179.6,755179.6,11997,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842038,2167322.00
06/30/2017 13:00,2,1.895,ACTIVE,213.96,354.07,60.012,1498842004,"201051344000569","219011344069620",29.60,19.00,0,334.84,385.93,56.8,52.9,0.477,769279.1,769279.1,11975,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842039,2167323.00
06/30/2017 13:00,2,1.877,ACTIVE,214.19,353.17,59.975,1498842004,"201051344000983","219011344069620",29.84,19.30,0,334.54,385.63,56.7,52.8,0.477,759836.7,759836.7,12000,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842040,2167324.00
06/30/2017 13:00,2,1.885,ACTIVE,213.74,353.17,60.007,1498842004,"201051344001158","219011344069620",29.48,19.50,0,334.24,386.23,56.3,52.4,0.468,744705.5,744705.5,12005,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842041,2167325.00
06/30/2017 13:00,2,1.852,ACTIVE,214.41,355.28,59.996,1498842004,"201051344000576","219011344069620",29.96,18.70,0,335.44,388.34,56.2,52.3,0.468,759268.7,759268.7,12005,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842042,2167326.00
06/30/2017 13:00,2,1.785,ACTIVE,212.61,355.88,60.007,1498842004,"274151322000087","219011344069620",29.32,31.80,0,329.43,371.21,53.1,49.3,0.340,948970.2,948970.2,12103,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842043,2167327.00
06/30/2017 13:15,2,2.176,ACTIVE,214.64,357.08,60.002,1498842903,"201051344000645","219011344069620",29.78,19.80,0,316.20,394.65,65.7,61.5,0.539,758221.4,758221.4,11986,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842904,2167328.00
06/30/2017 13:15,2,2.074,ACTIVE,213.29,358.28,59.970,1498842903,"274151322000085","219011344069620",29.06,23.80,0,323.41,378.42,61.0,56.9,0.415,970838.5,970838.5,11915,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842905,2167329.00
06/30/2017 13:15,2,2.160,ACTIVE,214.19,356.78,59.959,1498842903,"201051344000633","219011344069620",30.04,20.00,0,319.51,394.65,65.8,61.5,0.566,744972.8,744972.8,12036,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842906,2167330.00
06/30/2017 13:15,2,2.164,ACTIVE,214.64,357.98,59.959,1498842903,"201051344000469","219011344069620",30.30,17.30,0,317.70,392.25,66.4,62.2,0.557,748376.6,748376.6,12008,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842907,2167331.00
06/30/2017 13:15,2,2.127,ACTIVE,213.29,355.88,59.965,1498842903,"201051344000646","219011344069620",30.20,21.00,0,318.91,391.04,65.1,60.9,0.552,743555.9,743555.9,12003,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842908,2167332.00
06/30/2017 13:15,2,2.145,ACTIVE,212.16,356.18,59.949,1498842903,"274151322000052","219011344069620",29.36,25.80,0,323.72,378.12,63.8,59.6,0.451,1009248.3,1009248.3,11926,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842909,2167333.00
06/30/2017 13:15,2,2.209,ACTIVE,213.74,356.48,59.986,1498842903,"201051344000585","219011344069620",29.78,20.70,0,316.80,390.44,66.7,62.4,0.544,756255.1,756255.1,12006,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842910,2167334.00
06/30/2017 13:15,2,2.104,ACTIVE,213.51,353.77,59.970,1498842903,"201051344001230","219011344069620",29.82,20.70,0,319.51,388.04,63.5,59.4,0.526,748139.5,748139.5,12020,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842911,2167335.00
06/30/2017 13:15,2,2.115,ACTIVE,214.19,356.48,59.970,1498842903,"201051344000582","219011344069620",29.92,19.50,0,317.70,391.34,64.0,59.9,0.526,737532.5,737532.5,11992,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842912,2167336.00
06/30/2017 13:15,2,2.174,ACTIVE,212.83,354.07,60.007,1498842903,"201051344000955","219011344069620",29.66,20.70,0,318.30,389.24,65.4,61.2,0.544,756996.1,756996.1,12012,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842913,2167337.00
06/30/2017 13:15,2,1.404,ACTIVE,212.61,429.52,59.959,1498842903,"274151322000094","219011344069620",40.08,26.00,0,399.16,467.99,56.9,53.0,0.384,830169.1,830169.1,12230,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842914,2167338.00
06/30/2017 13:15,2,2.184,ACTIVE,214.41,357.08,59.975,1498842903,"201051344000579","219011344069620",29.86,20.70,0,321.01,391.94,66.0,61.8,0.544,766521.5,766521.5,11999,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842915,2167339.00
06/30/2017 13:15,2,2.127,ACTIVE,213.06,353.77,59.959,1498842903,"201051344000890","219011344069620",30.22,21.80,0,318.61,389.54,65.1,60.9,0.530,751021.9,751021.9,12012,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842916,2167340.00
06/30/2017 13:15,2,2.115,ACTIVE,213.74,355.58,59.965,1498842903,"201051344000438","219011344069620",30.32,21.00,0,317.40,390.74,64.9,60.7,0.544,753592.6,753592.6,11997,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842916,2167341.00
06/30/2017 13:15,2,2.150,ACTIVE,213.51,349.56,59.912,1498842903,"201051344000417","219011344069620",19.48,21.00,0,332.43,373.31,42.4,39.0,0.354,685090.1,685090.1,12028,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842917,2167342.00
06/30/2017 13:15,2,2.096,ACTIVE,212.38,352.27,59.907,1498842903,"274151322000083","219011344069620",29.40,25.30,0,323.72,379.02,62.4,58.3,0.451,999053.4,999053.4,11930,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842918,2167343.00
06/30/2017 13:15,2,2.170,ACTIVE,213.51,345.96,59.949,1498842903,"274151322000076","219011344069620",30.20,25.80,0,325.82,378.42,66.3,62.1,0.455,1065899.6,1065899.6,11933,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842919,2167344.00
06/30/2017 13:15,2,2.145,ACTIVE,213.96,355.88,59.938,1498842903,"201051344000868","219011344069620",29.98,18.30,0,317.40,391.34,65.1,60.9,0.535,746802.3,746802.3,12013,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842920,2167345.00
06/30/2017 13:15,2,2.141,ACTIVE,212.61,355.28,59.954,1498842903,"274151322000095","219011344069620",30.00,25.30,0,323.11,377.52,65.0,60.8,0.438,1055608.2,1055608.2,11943,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842921,2167346.00
06/30/2017 13:15,2,2.158,ACTIVE,214.41,352.87,59.912,1498842903,"201051344000988","219011344069620",19.50,18.70,0,321.61,379.32,42.7,39.3,0.354,657367.0,657367.0,11996,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842922,2167347.00
06/30/2017 13:15,2,2.158,ACTIVE,213.51,354.37,59.954,1498842903,"201051344001025","219011344069620",29.86,20.70,0,318.00,391.04,65.3,61.1,0.530,753618.7,753618.7,12012,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842923,2167348.00
06/30/2017 13:15,2,2.115,ACTIVE,214.41,356.18,59.970,1498842903,"201051344000458","219011344069620",29.90,19.80,0,317.10,394.35,64.0,59.9,0.544,758422.0,758422.0,11986,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842924,2167349.00
06/30/2017 13:15,2,2.133,ACTIVE,215.09,357.68,59.912,1498842903,"201051344000853","219011344069620",29.90,19.00,0,323.41,397.05,64.6,60.4,0.539,759382.8,759382.8,11999,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842925,2167350.00
06/30/2017 13:15,2,2.072,ACTIVE,213.51,354.97,59.954,1498842903,"201051344000685","219011344069620",30.04,20.00,0,316.80,389.84,63.0,58.9,0.552,753503.6,753503.6,12026,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842926,2167351.00
06/30/2017 13:15,2,2.059,ACTIVE,213.96,355.88,59.975,1498842903,"201051344000917","219011344069620",29.72,20.70,0,333.93,389.84,62.0,57.9,0.508,750144.7,750144.7,12015,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842927,2167352.00
06/30/2017 13:15,2,2.057,ACTIVE,213.51,355.28,60.012,1498842903,"201051344001145","219011344069620",29.94,19.80,0,318.91,390.14,62.4,58.3,0.513,758142.7,758142.7,12006,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842928,2167353.00
06/30/2017 13:15,2,2.092,ACTIVE,213.51,354.97,59.996,1498842903,"201051344000651","219011344069620",30.32,19.50,0,317.10,390.44,64.3,60.1,0.521,746858.1,746858.1,12003,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842929,2167354.00
06/30/2017 13:15,2,2.004,ACTIVE,212.61,345.66,59.949,1498842903,"274151322000088","219011344069620",29.42,24.00,0,323.11,377.82,59.7,55.7,0.393,958190.0,958190.0,11927,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842930,2167355.00
06/30/2017 13:15,2,1.381,ACTIVE,213.74,441.24,59.954,1498842903,"274151322000068","219011344069620",40.55,27.00,0,403.97,464.08,56.2,52.3,0.376,830736.5,830736.5,12245,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842931,2167356.00
06/30/2017 13:15,2,2.119,ACTIVE,213.29,354.07,59.975,1498842903,"201051344001135","219011344069620",29.92,20.00,0,316.80,390.44,64.2,60.0,0.535,742295.0,742295.0,11993,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842932,2167357.00
06/30/2017 13:15,2,2.133,ACTIVE,213.74,354.97,59.933,1498842903,"201051344000594","219011344069620",29.72,21.80,0,315.90,390.74,64.2,60.0,0.526,761406.2,761406.2,11996,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842933,2167358.00
06/30/2017 13:15,2,2.078,ACTIVE,213.74,354.67,59.954,1498842903,"201051344001203","219011344069620",30.18,21.00,0,316.80,392.25,63.5,59.3,0.530,751791.0,751791.0,12032,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842933,2167359.00
06/30/2017 13:15,2,2.023,ACTIVE,212.61,347.46,59.959,1498842903,"274151322000054","219011344069620",29.24,24.00,0,322.81,378.72,59.9,55.9,0.407,975130.4,975130.4,11910,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842934,2167360.00
06/30/2017 13:15,2,2.086,ACTIVE,214.64,355.58,59.986,1498842903,"201051344000867","219011344069620",30.14,20.00,0,314.40,390.14,63.7,59.6,0.513,745605.7,745605.7,12029,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842935,2167361.00
06/30/2017 13:15,2,2.047,ACTIVE,213.51,354.97,59.917,1498842903,"201051344001093","219011344069620",29.88,20.70,0,318.61,390.14,62.0,57.9,0.495,750069.9,750069.9,12023,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842936,2167362.00
06/30/2017 13:15,2,2.070,ACTIVE,214.19,356.48,59.901,1498842903,"201051344000900","219011344069620",29.98,18.30,0,318.91,391.64,62.8,58.7,0.513,767144.9,767144.9,12009,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842937,2167363.00
06/30/2017 13:15,2,2.047,ACTIVE,214.41,355.28,59.917,1498842903,"201051344000648","219011344069620",29.98,19.00,0,318.91,391.64,62.1,58.0,0.517,755195.1,755195.1,11998,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842938,2167364.00
06/30/2017 13:15,2,2.072,ACTIVE,214.64,356.78,59.959,1498842903,"201051344000569","219011344069620",30.10,18.70,0,317.10,391.64,63.2,59.1,0.521,769294.9,769294.9,11976,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842939,2167365.00
06/30/2017 13:15,2,2.064,ACTIVE,214.41,356.18,59.954,1498842903,"201051344000983","219011344069620",30.14,18.70,0,318.30,391.64,63.0,58.9,0.535,759852.4,759852.4,12001,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842940,2167366.00
06/30/2017 13:15,2,2.088,ACTIVE,213.96,356.48,59.954,1498842903,"201051344001158","219011344069620",29.62,19.50,0,319.81,392.25,62.6,58.5,0.526,744721.3,744721.3,12006,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842941,2167367.00
06/30/2017 13:15,2,2.055,ACTIVE,214.64,357.38,59.991,1498842903,"201051344000576","219011344069620",29.90,18.70,0,318.91,396.45,62.2,58.1,0.513,759284.4,759284.4,12006,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842942,2167368.00
06/30/2017 13:15,2,1.992,ACTIVE,212.83,345.36,59.944,1498842903,"274151322000087","219011344069620",29.30,32.20,0,323.11,377.22,59.0,55.1,0.380,948985.1,948985.1,12104,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498842943,2167369.00
06/30/2017 13:30,2,2.740,ACTIVE,216.22,350.17,59.944,1498843803,"201051344000645","219011344069620",30.06,19.00,0,318.91,397.96,83.4,78.6,0.380,758236.9,758236.9,11987,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843804,2167370.00
06/30/2017 13:30,2,2.633,ACTIVE,213.96,348.66,59.938,1498843803,"274151322000085","219011344069620",29.00,24.00,0,329.73,379.02,77.3,72.7,0.526,970853.0,970853.0,11916,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843805,2167371.00
06/30/2017 13:30,2,2.746,ACTIVE,216.45,351.67,59.949,1498843803,"201051344000633","219011344069620",30.30,21.30,0,319.21,397.66,84.2,79.4,0.393,744988.5,744988.5,12037,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843806,2167372.00
06/30/2017 13:30,2,2.803,ACTIVE,216.22,349.56,59.944,1498843803,"201051344000469","219011344069620",30.02,17.80,0,316.50,397.96,85.2,80.4,0.398,748392.4,748392.4,12009,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843807,2167373.00
06/30/2017 13:30,2,2.760,ACTIVE,215.09,348.06,59.938,1498843803,"201051344000646","219011344069620",29.86,21.50,0,316.20,391.94,83.5,78.7,0.389,743571.4,743571.4,12004,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843808,2167374.00
06/30/2017 13:30,2,2.699,ACTIVE,213.51,355.88,59.949,1498843803,"274151322000052","219011344069620",29.84,26.50,0,328.22,379.32,81.6,76.8,0.318,1009263.5,1009263.5,11927,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843809,2167375.00
06/30/2017 13:30,2,2.828,ACTIVE,215.77,348.36,59.938,1498843803,"201051344000585","219011344069620",29.88,21.30,0,315.00,395.25,85.6,80.7,0.398,756271.0,756271.0,12007,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843810,2167376.00
06/30/2017 13:30,2,2.709,ACTIVE,214.87,346.86,60.007,1498843803,"201051344001230","219011344069620",30.12,21.30,0,318.00,389.84,82.7,77.9,0.380,748154.7,748154.7,12021,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843811,2167377.00
06/30/2017 13:30,2,2.738,ACTIVE,216.22,349.26,59.938,1498843803,"201051344000582","219011344069620",29.94,19.80,0,316.80,396.15,83.0,78.2,0.380,737547.8,737547.8,11993,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843812,2167378.00
06/30/2017 13:30,2,2.803,ACTIVE,215.09,347.46,59.949,1498843803,"201051344000955","219011344069620",29.72,21.50,0,317.70,391.04,84.4,79.5,0.393,757011.8,757011.8,12013,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843813,2167379.00
06/30/2017 13:30,2,1.799,ACTIVE,213.74,432.82,59.938,1498843803,"274151322000094","219011344069620",40.16,26.30,0,400.96,470.69,72.9,68.4,0.508,830182.6,830182.6,12231,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843814,2167380.00
06/30/2017 13:30,2,2.807,ACTIVE,216.00,350.17,59.949,1498843803,"201051344000579","219011344069620",29.98,22.00,0,319.21,398.26,85.2,80.3,0.389,766537.5,766537.5,12000,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843815,2167381.00
06/30/2017 13:30,2,2.797,ACTIVE,215.32,347.46,59.954,1498843803,"201051344000890","219011344069620",29.70,22.00,0,319.21,391.64,84.2,79.3,0.384,751037.6,751037.6,12013,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843816,2167382.00
06/30/2017 13:30,2,2.760,ACTIVE,215.32,347.76,59.907,1498843803,"201051344000438","219011344069620",30.08,21.30,0,317.10,392.85,84.1,79.2,0.389,753608.4,753608.4,11998,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843816,2167383.00
06/30/2017 13:30,2,2.730,ACTIVE,215.54,353.17,59.975,1498843803,"201051344000417","219011344069620",19.72,21.30,0,333.93,375.11,54.5,50.7,0.464,685100.3,685100.3,12029,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843817,2167384.00
06/30/2017 13:30,2,2.717,ACTIVE,213.51,353.47,59.949,1498843803,"274151322000083","219011344069620",29.32,25.50,0,328.22,379.62,80.7,75.9,0.305,999068.6,999068.6,11931,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843818,2167385.00
06/30/2017 13:30,2,2.811,ACTIVE,214.64,353.47,59.954,1498843803,"274151322000076","219011344069620",30.38,26.80,0,329.13,379.92,86.5,81.6,0.345,1065915.7,1065915.7,11934,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843819,2167386.00
06/30/2017 13:30,2,2.789,ACTIVE,215.54,348.96,59.949,1498843803,"201051344000868","219011344069620",29.76,19.30,0,318.00,396.15,84.1,79.2,0.384,746818.2,746818.2,12014,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843820,2167387.00
06/30/2017 13:30,2,2.787,ACTIVE,213.96,351.07,59.954,1498843803,"274151322000095","219011344069620",30.22,26.30,0,329.43,379.32,85.2,80.3,0.318,1055624.0,1055624.0,11944,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843821,2167388.00
06/30/2017 13:30,2,2.791,ACTIVE,216.22,355.58,59.975,1498843803,"201051344000988","219011344069620",19.62,18.70,0,335.14,382.33,55.5,51.6,0.464,657377.2,657377.2,11997,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843822,2167389.00
06/30/2017 13:30,2,2.766,ACTIVE,215.54,347.46,59.959,1498843803,"201051344001025","219011344069620",30.18,21.50,0,316.80,393.15,84.5,79.7,0.380,753634.7,753634.7,12013,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843823,2167390.00
06/30/2017 13:30,2,2.691,ACTIVE,216.22,348.96,59.970,1498843803,"201051344000458","219011344069620",30.49,20.00,0,318.00,397.05,83.2,78.4,0.402,758437.6,758437.6,11987,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843824,2167391.00
06/30/2017 13:30,2,2.797,ACTIVE,216.67,351.07,59.970,1498843803,"201051344000853","219011344069620",29.90,19.30,0,320.11,398.26,84.8,79.9,0.393,759398.6,759398.6,12000,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843825,2167392.00
06/30/2017 13:30,2,2.742,ACTIVE,215.54,349.86,59.965,1498843803,"201051344000685","219011344069620",29.88,21.00,0,317.40,391.34,83.0,78.2,0.402,753519.1,753519.1,12027,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843825,2167393.00
06/30/2017 13:30,2,2.695,ACTIVE,215.77,348.66,59.933,1498843803,"201051344000917","219011344069620",30.18,21.00,0,317.40,391.64,82.5,77.7,0.380,750160.0,750160.0,12016,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843826,2167394.00
06/30/2017 13:30,2,2.730,ACTIVE,215.32,348.66,59.975,1498843803,"201051344001145","219011344069620",30.00,20.00,0,317.40,391.34,83.0,78.1,0.380,758158.1,758158.1,12007,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843827,2167395.00
06/30/2017 13:30,2,2.791,ACTIVE,216.00,348.36,60.007,1498843803,"201051344000651","219011344069620",30.30,20.00,0,317.70,396.75,85.7,80.7,0.389,746873.9,746873.9,12004,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843828,2167396.00
06/30/2017 13:30,2,2.633,ACTIVE,213.74,350.17,59.959,1498843803,"274151322000088","219011344069620",29.66,24.50,0,329.43,379.32,79.1,74.4,0.539,958204.7,958204.7,11928,0,0,0,L,1151911521,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843829,2167397.00
06/30/2017 13:30,2,1.881,ACTIVE,214.64,427.71,59.959,1498843803,"274151322000068","219011344069620",39.32,27.50,0,400.06,468.89,74.6,70.1,0.513,830750.3,830750.3,12246,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843830,2167398.00
