ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 13:30,2,2.834,ACTIVE,215.54,348.06,59.949,1498843803,"201051344001135","219011344069620",29.96,21.30,0,318.91,391.64,86.0,81.1,0.398,742310.8,742310.8,11994,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843831,2167399.00
06/30/2017 13:30,2,2.896,ACTIVE,215.77,349.56,59.959,1498843803,"201051344000594","219011344069620",29.80,22.00,0,318.00,393.45,87.4,82.4,0.402,761422.2,761422.2,11997,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843832,2167400.00
06/30/2017 13:30,2,2.855,ACTIVE,216.00,348.96,59.965,1498843803,"201051344001203","219011344069620",30.00,21.80,0,318.30,395.55,86.8,81.8,0.407,751806.8,751806.8,12033,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843833,2167401.00
06/30/2017 13:30,2,2.756,ACTIVE,213.74,350.17,59.965,1498843803,"274151322000054","219011344069620",29.14,24.30,0,328.22,379.92,81.3,76.6,0.305,975145.2,975145.2,11911,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843834,2167402.00
06/30/2017 13:30,2,2.891,ACTIVE,216.22,348.96,59.986,1498843803,"201051344000867","219011344069620",30.18,20.30,0,318.30,395.25,88.4,83.4,0.407,745621.6,745621.6,12030,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843834,2167403.00
06/30/2017 13:30,2,2.846,ACTIVE,216.00,348.96,59.970,1498843803,"201051344001093","219011344069620",30.00,21.50,0,318.61,394.35,86.5,81.6,0.389,750085.4,750085.4,12024,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843835,2167404.00
06/30/2017 13:30,2,2.902,ACTIVE,216.00,350.47,59.959,1498843803,"201051344000900","219011344069620",30.18,18.70,0,316.80,397.66,88.8,83.8,0.407,767160.7,767160.7,12010,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843836,2167405.00
06/30/2017 13:30,2,2.885,ACTIVE,216.67,350.47,59.970,1498843803,"201051344000648","219011344069620",29.90,19.00,0,314.70,396.75,87.4,82.4,0.407,755210.6,755210.6,11999,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843837,2167406.00
06/30/2017 13:30,2,2.914,ACTIVE,216.22,350.47,59.949,1498843803,"201051344000569","219011344069620",30.18,19.30,0,318.61,398.56,89.1,84.1,0.411,769310.8,769310.8,11977,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843838,2167407.00
06/30/2017 13:30,2,2.920,ACTIVE,216.45,350.17,59.975,1498843803,"201051344000983","219011344069620",30.04,19.50,0,318.61,397.66,88.8,83.8,0.420,759868.3,759868.3,12002,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843839,2167408.00
06/30/2017 13:30,2,2.902,ACTIVE,216.45,350.17,59.970,1498843803,"201051344001158","219011344069620",30.22,19.80,0,316.80,398.26,88.8,83.8,0.411,744737.1,744737.1,12007,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843840,2167409.00
06/30/2017 13:30,2,2.908,ACTIVE,216.67,351.37,59.959,1498843803,"201051344000576","219011344069620",29.96,18.70,0,319.21,397.66,88.2,83.2,0.407,759300.1,759300.1,12007,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843841,2167410.00
06/30/2017 13:30,2,2.785,ACTIVE,213.96,344.76,59.959,1498843803,"274151322000087","219011344069620",29.52,33.00,0,331.53,379.62,83.3,78.5,0.301,949000.0,949000.0,12105,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498843842,2167411.00
06/30/2017 13:45,2,3.850,ACTIVE,217.58,356.48,59.965,1498844703,"201051344000645","219011344069620",29.90,22.00,0,318.61,396.15,116.5,110.5,0.530,758257.8,758257.8,11988,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844705,2167412.00
06/30/2017 13:45,2,3.625,ACTIVE,214.41,345.06,59.970,1498844703,"274151322000085","219011344069620",28.80,26.80,0,329.43,379.62,105.7,100.1,0.398,970872.3,970872.3,11917,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844705,2167413.00
06/30/2017 13:45,2,3.934,ACTIVE,217.13,354.97,59.965,1498844703,"201051344000633","219011344069620",29.84,22.30,0,319.21,396.45,118.8,112.8,0.566,745009.5,745009.5,12038,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844707,2167414.00
06/30/2017 13:45,2,4.037,ACTIVE,217.80,355.58,59.975,1498844703,"201051344000469","219011344069620",29.98,19.50,0,317.10,397.35,122.6,116.4,0.561,748413.7,748413.7,12010,0,0,0,L,1122011218,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844708,2167415.00
06/30/2017 13:45,2,3.996,ACTIVE,215.77,353.17,59.944,1498844703,"201051344000646","219011344069620",29.78,24.00,0,315.60,391.34,120.6,114.5,0.570,743592.2,743592.2,12005,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844709,2167416.00
06/30/2017 13:45,2,3.930,ACTIVE,214.41,358.88,59.965,1498844703,"274151322000052","219011344069620",29.32,29.30,0,327.92,378.42,116.6,110.6,0.442,1009283.8,1009283.8,11928,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844710,2167417.00
06/30/2017 13:45,2,4.250,ACTIVE,217.35,355.58,59.944,1498844703,"201051344000585","219011344069620",29.70,23.00,0,318.91,394.35,127.8,121.4,0.601,756292.4,756292.4,12008,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844711,2167418.00
06/30/2017 13:45,2,4.109,ACTIVE,215.77,352.87,60.012,1498844703,"201051344001230","219011344069620",29.94,23.00,0,319.21,388.94,124.7,118.4,0.583,748175.3,748175.3,12022,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844712,2167419.00
06/30/2017 13:45,2,4.215,ACTIVE,216.67,354.97,59.975,1498844703,"201051344000582","219011344069620",29.84,22.00,0,319.81,393.45,127.3,121.0,0.588,737568.5,737568.5,11994,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844713,2167420.00
06/30/2017 13:45,2,4.359,ACTIVE,216.00,354.07,59.986,1498844703,"201051344000955","219011344069620",29.82,23.50,0,316.80,390.14,131.6,125.1,0.623,757032.9,757032.9,12014,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844714,2167421.00
06/30/2017 13:45,2,2.818,ACTIVE,214.41,442.44,59.981,1498844703,"274151322000094","219011344069620",40.39,30.30,0,400.36,463.18,116.4,110.4,0.446,830200.9,830200.9,12232,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844715,2167422.00
06/30/2017 13:45,2,4.660,ACTIVE,218.26,356.18,59.986,1498844703,"201051344000579","219011344069620",29.84,23.80,0,319.81,397.05,140.8,133.9,0.641,766558.9,766558.9,12001,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844715,2167423.00
06/30/2017 13:45,2,4.715,ACTIVE,216.22,354.97,59.981,1498844703,"201051344000890","219011344069620",29.78,23.50,0,316.20,391.34,142.2,135.3,0.645,751058.8,751058.8,12014,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844716,2167424.00
06/30/2017 13:45,2,4.721,ACTIVE,216.90,356.48,59.981,1498844703,"201051344000438","219011344069620",29.70,23.00,0,318.00,392.25,141.9,135.1,0.663,753629.5,753629.5,11999,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844717,2167425.00
06/30/2017 13:45,2,4.633,ACTIVE,216.45,351.97,60.002,1498844703,"201051344000417","219011344069620",19.32,22.50,0,318.61,391.04,90.7,85.6,0.420,685113.8,685113.8,12030,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844718,2167426.00
06/30/2017 13:45,2,4.555,ACTIVE,214.64,353.77,59.975,1498844703,"274151322000083","219011344069620",29.34,28.80,0,329.13,378.12,135.4,128.8,0.517,999088.8,999088.8,11932,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844719,2167427.00
06/30/2017 13:45,2,4.863,ACTIVE,215.54,362.49,59.986,1498844703,"274151322000076","219011344069620",29.88,29.80,0,329.13,379.92,147.0,140.0,0.561,1065937.6,1065937.6,11935,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844720,2167428.00
06/30/2017 13:45,2,4.625,ACTIVE,217.13,357.08,59.975,1498844703,"201051344000868","219011344069620",29.90,21.50,0,317.40,392.25,140.1,133.3,0.641,746839.5,746839.5,12015,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844721,2167429.00
06/30/2017 13:45,2,4.854,ACTIVE,214.41,363.69,59.981,1498844703,"274151322000095","219011344069620",29.78,30.00,0,329.13,379.62,146.3,139.3,0.548,1055645.7,1055645.7,11945,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844722,2167430.00
06/30/2017 13:45,2,4.594,ACTIVE,218.26,354.97,59.981,1498844703,"201051344000988","219011344069620",19.64,19.80,0,318.61,398.26,91.3,86.2,0.407,657391.2,657391.2,11998,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844723,2167431.00
06/30/2017 13:45,2,4.662,ACTIVE,216.90,356.78,59.970,1498844703,"201051344001025","219011344069620",29.84,23.30,0,318.91,391.64,140.9,134.0,0.645,753656.2,753656.2,12014,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844724,2167432.00
06/30/2017 13:45,2,4.436,ACTIVE,217.80,357.68,60.007,1498844703,"201051344000458","219011344069620",30.22,22.00,0,316.80,396.45,135.8,129.1,0.641,758458.8,758458.8,11988,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844725,2167433.00
06/30/2017 13:45,2,4.490,ACTIVE,218.71,359.18,59.981,1498844703,"201051344000853","219011344069620",30.10,21.00,0,321.01,397.96,136.8,130.2,0.641,759420.0,759420.0,12001,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844726,2167434.00
06/30/2017 13:45,2,4.592,ACTIVE,216.22,355.88,59.981,1498844703,"201051344000685","219011344069620",29.64,22.80,0,317.70,391.64,137.9,131.2,0.663,753540.1,753540.1,12028,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844726,2167435.00
06/30/2017 13:45,2,4.486,ACTIVE,217.13,356.78,59.938,1498844703,"201051344000917","219011344069620",29.90,22.50,0,319.21,390.74,135.9,129.2,0.632,750180.8,750180.8,12017,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844727,2167436.00
06/30/2017 13:45,2,4.520,ACTIVE,216.45,355.58,59.981,1498844703,"201051344001145","219011344069620",29.76,22.00,0,318.91,390.74,136.2,129.5,0.628,758179.0,758179.0,12008,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844728,2167437.00
06/30/2017 13:45,2,4.625,ACTIVE,217.35,357.08,59.981,1498844703,"201051344000651","219011344069620",29.66,21.80,0,318.61,395.85,138.9,132.1,0.632,746895.4,746895.4,12005,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844729,2167438.00
06/30/2017 13:45,2,4.367,ACTIVE,214.41,351.67,59.975,1498844703,"274151322000088","219011344069620",29.20,28.00,0,329.73,378.72,129.3,122.8,0.486,958224.5,958224.5,11929,0,0,0,L,1151911521,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844730,2167439.00
06/30/2017 13:45,2,2.941,ACTIVE,215.54,444.85,59.975,1498844703,"274151322000068","219011344069620",40.85,31.80,0,402.46,464.68,121.4,115.2,0.455,830769.0,830769.0,12247,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844731,2167440.00
06/30/2017 13:45,2,4.521,ACTIVE,216.67,355.28,59.970,1498844703,"201051344001135","219011344069620",29.92,22.50,0,317.10,391.64,136.9,130.2,0.632,742332.2,742332.2,11995,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844732,2167441.00
06/30/2017 13:45,2,4.475,ACTIVE,216.67,356.18,59.970,1498844703,"201051344000594","219011344069620",30.00,24.30,0,317.40,391.94,135.9,129.3,0.623,761443.7,761443.7,11998,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844733,2167442.00
06/30/2017 13:45,2,4.547,ACTIVE,217.13,356.78,59.975,1498844703,"201051344001203","219011344069620",29.60,23.00,0,318.30,394.65,136.4,129.7,0.645,751828.2,751828.2,12034,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844734,2167443.00
06/30/2017 13:45,2,4.312,ACTIVE,214.64,354.37,59.965,1498844703,"274151322000054","219011344069620",28.88,28.00,0,329.43,379.62,126.1,119.8,0.482,975165.1,975165.1,11912,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844735,2167444.00
06/30/2017 13:45,2,4.379,ACTIVE,217.13,355.58,59.965,1498844703,"201051344000867","219011344069620",29.98,22.80,0,318.91,391.64,132.8,126.3,0.597,745643.1,745643.1,12031,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844736,2167445.00
06/30/2017 13:45,2,4.266,ACTIVE,216.67,356.18,59.970,1498844703,"201051344001093","219011344069620",30.36,22.80,0,318.91,390.44,131.1,124.6,0.592,750106.5,750106.5,12025,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844737,2167446.00
06/30/2017 13:45,2,4.324,ACTIVE,217.58,356.48,59.965,1498844703,"201051344000900","219011344069620",30.00,20.70,0,318.91,397.96,131.3,124.9,0.601,767182.1,767182.1,12011,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844738,2167447.00
06/30/2017 13:45,2,4.240,ACTIVE,217.58,355.88,59.954,1498844703,"201051344000648","219011344069620",29.82,21.50,0,317.70,395.55,128.0,121.6,0.601,755231.8,755231.8,12000,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844739,2167448.00
06/30/2017 13:45,2,4.240,ACTIVE,217.58,357.68,59.965,1498844703,"201051344000569","219011344069620",30.18,21.80,0,320.11,397.05,129.6,123.1,0.597,769332.4,769332.4,11978,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844739,2167449.00
06/30/2017 13:45,2,4.244,ACTIVE,217.80,355.58,59.965,1498844703,"201051344000983","219011344069620",30.00,21.30,0,318.00,395.85,128.9,122.5,0.614,759889.8,759889.8,12003,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844740,2167450.00
06/30/2017 13:45,2,4.289,ACTIVE,217.80,355.28,59.970,1498844703,"201051344001158","219011344069620",29.56,22.00,0,318.30,396.45,128.3,121.9,0.597,744758.7,744758.7,12008,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844741,2167451.00
06/30/2017 13:45,2,4.137,ACTIVE,217.80,355.58,59.959,1498844703,"201051344000576","219011344069620",30.20,21.30,0,318.91,397.05,126.5,120.2,0.579,759321.5,759321.5,12008,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844742,2167452.00
06/30/2017 13:45,2,4.053,ACTIVE,214.87,359.48,59.965,1498844703,"274151322000087","219011344069620",29.28,36.80,0,329.43,377.82,120.0,113.9,0.433,949020.1,949020.1,12106,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498844743,2167453.00
06/30/2017 14:00,2,1.961,ACTIVE,215.32,356.48,59.970,1498845603,"201051344000645","219011344069620",29.50,21.50,0,318.30,397.66,58.6,54.6,0.473,758282.6,758282.6,11989,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845604,2167454.00
06/30/2017 14:00,2,1.879,ACTIVE,213.96,356.48,59.959,1498845603,"274151322000085","219011344069620",28.37,27.30,0,329.43,379.62,53.9,50.1,0.362,970894.8,970894.8,11918,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845605,2167455.00
06/30/2017 14:00,2,1.979,ACTIVE,215.09,356.78,59.965,1498845603,"201051344000633","219011344069620",29.32,22.80,0,320.11,397.35,58.8,54.8,0.499,745034.3,745034.3,12039,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845606,2167456.00
06/30/2017 14:00,2,1.994,ACTIVE,215.09,356.18,60.007,1498845603,"201051344000469","219011344069620",29.40,19.80,0,318.00,398.26,59.4,55.4,0.499,748438.7,748438.7,12011,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845607,2167457.00
06/30/2017 14:00,2,1.963,ACTIVE,213.96,355.28,59.949,1498845603,"201051344000646","219011344069620",29.22,24.00,0,317.40,396.75,58.1,54.1,0.491,743616.8,743616.8,12006,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845607,2167458.00
06/30/2017 14:00,2,1.955,ACTIVE,213.29,346.56,59.959,1498845603,"274151322000052","219011344069620",28.65,30.00,0,328.22,379.32,56.7,52.8,0.398,1009307.5,1009307.5,11929,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845608,2167459.00
06/30/2017 14:00,2,2.031,ACTIVE,214.41,356.18,59.996,1498845603,"201051344000585","219011344069620",29.00,23.50,0,318.91,397.35,59.6,55.6,0.495,756317.4,756317.4,12009,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845609,2167460.00
06/30/2017 14:00,2,1.924,ACTIVE,213.96,353.47,59.965,1498845603,"201051344001230","219011344069620",29.16,23.50,0,319.51,391.34,56.9,52.9,0.468,748199.4,748199.4,12023,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845610,2167461.00
06/30/2017 14:00,2,1.904,ACTIVE,214.87,355.28,59.912,1498845603,"201051344000582","219011344069620",29.42,22.30,0,317.70,397.96,56.7,52.8,0.464,737592.7,737592.7,11995,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845611,2167462.00
06/30/2017 14:00,2,1.957,ACTIVE,213.51,354.07,59.970,1498845603,"201051344000955","219011344069620",29.40,23.80,0,317.10,393.75,58.3,54.3,0.486,757057.5,757057.5,12015,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845612,2167463.00
06/30/2017 14:00,2,1.281,ACTIVE,213.96,422.30,59.975,1498845603,"274151322000094","219011344069620",38.94,29.50,0,334.54,460.78,50.9,47.2,0.354,830222.2,830222.2,12233,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845613,2167464.00
06/30/2017 14:00,2,1.969,ACTIVE,215.09,355.88,59.970,1498845603,"201051344000579","219011344069620",29.18,23.50,0,319.51,397.66,58.2,54.3,0.473,766583.7,766583.7,12002,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845614,2167465.00
06/30/2017 14:00,2,1.939,ACTIVE,213.74,352.87,59.965,1498845603,"201051344000890","219011344069620",29.36,24.50,0,318.00,394.35,57.7,53.7,0.460,751083.2,751083.2,12015,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845615,2167466.00
06/30/2017 14:00,2,1.943,ACTIVE,214.19,354.67,59.965,1498845603,"201051344000438","219011344069620",29.04,23.80,0,318.00,396.75,57.2,53.3,0.482,753654.0,753654.0,12000,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845616,2167467.00
06/30/2017 14:00,2,1.924,ACTIVE,214.19,349.26,59.970,1498845603,"201051344000417","219011344069620",19.08,23.50,0,317.40,391.64,37.2,34.0,0.309,685129.5,685129.5,12031,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845616,2167468.00
06/30/2017 14:00,2,1.873,ACTIVE,213.06,345.96,59.975,1498845603,"274151322000083","219011344069620",28.77,29.30,0,329.13,379.02,54.5,50.7,0.389,999112.1,999112.1,11933,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845617,2167469.00
06/30/2017 14:00,2,1.973,ACTIVE,214.19,349.56,59.959,1498845603,"274151322000076","219011344069620",29.28,30.80,0,329.13,381.12,58.5,54.6,0.424,1065962.8,1065962.8,11936,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845618,2167470.00
06/30/2017 14:00,2,1.941,ACTIVE,214.41,354.67,60.007,1498845603,"201051344000868","219011344069620",29.20,20.70,0,317.70,398.56,57.5,53.6,0.468,746864.2,746864.2,12016,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845619,2167471.00
06/30/2017 14:00,2,1.945,ACTIVE,213.06,349.56,59.965,1498845603,"274151322000095","219011344069620",29.24,29.80,0,328.52,380.22,57.6,53.7,0.393,1055670.6,1055670.6,11946,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845620,2167472.00
06/30/2017 14:00,2,1.936,ACTIVE,214.64,351.67,59.965,1498845603,"201051344000988","219011344069620",19.26,20.00,0,319.51,399.76,37.8,34.5,0.314,657407.2,657407.2,11999,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845621,2167473.00
06/30/2017 14:00,2,1.928,ACTIVE,214.19,354.07,60.023,1498845603,"201051344001025","219011344069620",29.48,23.80,0,319.51,397.05,57.6,53.7,0.464,753680.9,753680.9,12015,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845622,2167474.00
06/30/2017 14:00,2,1.893,ACTIVE,214.64,354.97,59.986,1498845603,"201051344000458","219011344069620",29.68,22.30,0,319.21,397.05,57.0,53.0,0.491,758483.1,758483.1,11989,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845623,2167475.00
06/30/2017 14:00,2,1.902,ACTIVE,215.32,356.18,60.018,1498845603,"201051344000853","219011344069620",29.84,21.00,0,322.21,397.35,57.5,53.5,0.477,759444.5,759444.5,12002,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845624,2167476.00
06/30/2017 14:00,2,1.877,ACTIVE,213.96,353.47,59.970,1498845603,"201051344000685","219011344069620",29.20,22.80,0,317.40,396.15,55.6,51.7,0.486,753564.1,753564.1,12029,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845625,2167477.00
06/30/2017 14:00,2,1.869,ACTIVE,214.41,354.37,59.938,1498845603,"201051344000917","219011344069620",29.18,23.00,0,319.51,396.45,55.3,51.5,0.460,750204.5,750204.5,12018,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845626,2167478.00
06/30/2017 14:00,2,1.881,ACTIVE,213.96,353.77,60.012,1498845603,"201051344001145","219011344069620",29.10,22.30,0,317.70,394.95,55.5,51.6,0.455,758202.8,758202.8,12009,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845627,2167479.00
06/30/2017 14:00,2,1.934,ACTIVE,214.41,354.37,59.981,1498845603,"201051344000651","219011344069620",29.14,22.50,0,318.30,396.45,57.0,53.1,0.464,746919.8,746919.8,12006,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845628,2167480.00
06/30/2017 14:00,2,1.814,ACTIVE,213.29,352.57,59.959,1498845603,"274151322000088","219011344069620",28.37,27.80,0,330.63,379.92,52.1,48.3,0.358,958246.9,958246.9,11930,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845629,2167481.00
06/30/2017 14:00,2,1.254,ACTIVE,214.41,420.80,59.965,1498845603,"274151322000068","219011344069620",39.22,31.30,0,336.04,463.48,49.5,45.9,0.331,830790.1,830790.1,12248,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845630,2167482.00
06/30/2017 14:00,2,1.936,ACTIVE,213.96,353.17,59.912,1498845603,"201051344001135","219011344069620",29.28,23.00,0,318.91,397.35,57.5,53.5,0.473,742356.3,742356.3,11996,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845631,2167483.00
06/30/2017 14:00,2,1.930,ACTIVE,214.19,354.37,59.970,1498845603,"201051344000594","219011344069620",29.66,24.50,0,317.40,398.56,58.0,54.0,0.482,761468.1,761468.1,11999,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845632,2167484.00
06/30/2017 14:00,2,1.941,ACTIVE,214.41,354.07,60.023,1498845603,"201051344001203","219011344069620",29.24,23.50,0,319.21,397.05,57.6,53.6,0.482,751852.5,751852.5,12035,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845633,2167485.00
06/30/2017 14:00,2,1.846,ACTIVE,213.51,355.28,59.991,1498845603,"274151322000054","219011344069620",28.19,27.80,0,326.72,380.22,52.8,49.0,0.362,975187.3,975187.3,11913,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845634,2167486.00
06/30/2017 14:00,2,1.951,ACTIVE,214.64,354.97,59.922,1498845603,"201051344000867","219011344069620",29.48,22.30,0,320.11,396.75,58.3,54.3,0.473,745667.4,745667.4,12032,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845635,2167487.00
06/30/2017 14:00,2,1.879,ACTIVE,214.19,354.67,59.970,1498845603,"201051344001093","219011344069620",29.94,22.80,0,319.21,396.15,57.1,53.2,0.460,750130.2,750130.2,12026,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845636,2167488.00
06/30/2017 14:00,2,1.932,ACTIVE,214.87,356.18,59.917,1498845603,"201051344000900","219011344069620",29.72,20.30,0,319.21,398.26,58.1,54.2,0.482,767206.4,767206.4,12012,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845636,2167489.00
06/30/2017 14:00,2,1.934,ACTIVE,214.87,354.67,59.965,1498845603,"201051344000648","219011344069620",29.38,20.70,0,318.30,396.75,57.6,53.7,0.477,755255.5,755255.5,12001,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845637,2167490.00
06/30/2017 14:00,2,1.938,ACTIVE,215.09,355.58,59.965,1498845603,"201051344000569","219011344069620",30.02,21.50,0,318.91,397.66,58.9,55.0,0.491,769356.5,769356.5,11979,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845638,2167491.00
06/30/2017 14:00,2,1.938,ACTIVE,215.09,355.88,60.002,1498845603,"201051344000983","219011344069620",29.98,21.30,0,318.91,397.66,58.9,54.9,0.495,759913.9,759913.9,12004,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845639,2167492.00
06/30/2017 14:00,2,1.982,ACTIVE,215.09,355.88,59.954,1498845603,"201051344001158","219011344069620",29.14,21.80,0,319.51,397.35,58.5,54.6,0.491,744782.7,744782.7,12009,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845640,2167493.00
06/30/2017 14:00,2,1.947,ACTIVE,215.54,357.68,59.944,1498845603,"201051344000576","219011344069620",29.64,20.30,0,319.81,397.05,58.5,54.5,0.482,759345.4,759345.4,12009,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845641,2167494.00
06/30/2017 14:00,2,1.861,ACTIVE,213.51,352.87,59.965,1498845603,"274151322000087","219011344069620",28.71,37.30,0,330.03,379.32,54.1,50.3,0.345,949042.4,949042.4,12107,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498845642,2167495.00
06/30/2017 14:15,2,2.021,ACTIVE,215.09,356.18,59.991,1498846503,"201051344000645","219011344069620",29.54,20.30,0,319.21,395.85,60.5,56.5,0.495,758298.6,758298.6,11990,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846504,2167496.00
06/30/2017 14:15,2,1.902,ACTIVE,213.51,346.86,60.002,1498846503,"274151322000085","219011344069620",28.17,26.50,0,329.43,379.32,54.3,50.5,0.371,970909.4,970909.4,11919,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846505,2167497.00
06/30/2017 14:15,2,2.041,ACTIVE,215.09,357.38,59.970,1498846503,"201051344000633","219011344069620",29.70,22.00,0,318.61,396.15,61.4,57.3,0.521,745050.4,745050.4,12040,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846506,2167498.00
06/30/2017 14:15,2,2.078,ACTIVE,215.09,356.48,59.991,1498846503,"201051344000469","219011344069620",29.74,19.30,0,318.91,397.05,62.5,58.4,0.530,748455.0,748455.0,12012,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846507,2167499.00
06/30/2017 14:15,2,2.059,ACTIVE,213.74,354.37,59.949,1498846503,"201051344000646","219011344069620",29.10,23.30,0,318.61,391.04,60.7,56.7,0.513,743632.7,743632.7,12007,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846508,2167500.00
06/30/2017 14:15,2,1.986,ACTIVE,213.06,359.18,59.986,1498846503,"274151322000052","219011344069620",29.02,29.00,0,326.72,379.32,58.4,54.4,0.411,1009322.9,1009322.9,11930,0,0,0,L,1151911521,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846509,2167501.00
06/30/2017 14:15,2,2.107,ACTIVE,214.41,355.88,60.034,1498846503,"201051344000585","219011344069620",29.82,22.80,0,319.51,393.45,63.7,59.5,0.530,756333.9,756333.9,12010,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846509,2167502.00
06/30/2017 14:15,2,2.010,ACTIVE,213.96,354.37,60.007,1498846503,"201051344001230","219011344069620",29.84,23.00,0,317.40,388.94,60.8,56.7,0.508,748215.1,748215.1,12024,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846510,2167503.00
06/30/2017 14:15,2,2.062,ACTIVE,214.87,357.38,59.996,1498846503,"201051344000582","219011344069620",29.42,21.50,0,317.70,391.94,61.5,57.4,0.499,737608.4,737608.4,11996,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846511,2167504.00
06/30/2017 14:15,2,2.121,ACTIVE,213.74,355.28,60.023,1498846503,"201051344000955","219011344069620",29.18,23.30,0,316.50,390.14,62.7,58.6,0.526,757073.6,757073.6,12016,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846512,2167505.00
06/30/2017 14:15,2,1.363,ACTIVE,213.06,415.69,59.986,1498846503,"274151322000094","219011344069620",38.70,28.50,0,335.14,467.39,53.9,50.1,0.376,830236.0,830236.0,12234,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846513,2167506.00
06/30/2017 14:15,2,2.170,ACTIVE,215.32,357.98,59.986,1498846503,"201051344000579","219011344069620",29.66,22.80,0,320.71,395.85,65.2,61.0,0.539,766600.0,766600.0,12003,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846514,2167507.00
06/30/2017 14:15,2,2.127,ACTIVE,213.74,355.28,59.991,1498846503,"201051344000890","219011344069620",29.50,24.00,0,319.51,391.34,63.6,59.5,0.508,751099.4,751099.4,12016,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846515,2167508.00
06/30/2017 14:15,2,2.100,ACTIVE,214.41,356.48,59.996,1498846503,"201051344000438","219011344069620",29.68,23.30,0,318.30,391.64,63.1,59.0,0.530,753670.0,753670.0,12001,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846516,2167509.00
06/30/2017 14:15,2,2.117,ACTIVE,214.41,350.77,60.039,1498846503,"201051344000417","219011344069620",19.20,23.00,0,317.70,390.74,41.2,37.8,0.336,685139.7,685139.7,12032,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846517,2167510.00
06/30/2017 14:15,2,2.039,ACTIVE,213.06,348.36,59.991,1498846503,"274151322000083","219011344069620",28.78,28.30,0,327.62,379.02,59.5,55.5,0.424,999127.4,999127.4,11934,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846518,2167511.00
06/30/2017 14:15,2,2.133,ACTIVE,213.51,354.07,59.975,1498846503,"274151322000076","219011344069620",29.70,29.80,0,330.03,379.62,64.2,60.0,0.446,1065979.3,1065979.3,11937,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846519,2167512.00
06/30/2017 14:15,2,2.148,ACTIVE,214.87,357.38,59.996,1498846503,"201051344000868","219011344069620",29.66,19.30,0,317.70,391.34,64.5,60.4,0.521,746880.5,746880.5,12017,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846520,2167513.00
06/30/2017 14:15,2,2.111,ACTIVE,213.06,358.88,59.986,1498846503,"274151322000095","219011344069620",29.54,28.80,0,327.92,379.32,63.1,58.9,0.429,1055686.9,1055686.9,11947,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846520,2167514.00
06/30/2017 14:15,2,2.125,ACTIVE,214.87,352.57,59.959,1498846503,"201051344000988","219011344069620",19.60,19.50,0,320.11,395.85,42.1,38.8,0.349,657417.8,657417.8,12000,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846521,2167515.00
06/30/2017 14:15,2,2.141,ACTIVE,214.19,355.58,59.981,1498846503,"201051344001025","219011344069620",29.24,23.00,0,317.40,391.94,63.4,59.2,0.508,753697.3,753697.3,12016,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846522,2167516.00
06/30/2017 14:15,2,2.102,ACTIVE,215.32,357.08,60.002,1498846503,"201051344000458","219011344069620",29.86,21.30,0,317.10,395.55,63.6,59.4,0.544,758499.2,758499.2,11990,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846523,2167517.00
06/30/2017 14:15,2,2.098,ACTIVE,215.54,357.98,60.012,1498846503,"201051344000853","219011344069620",30.16,20.00,0,322.51,397.96,64.1,59.9,0.535,759460.8,759460.8,12003,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846524,2167518.00
06/30/2017 14:15,2,2.043,ACTIVE,214.19,357.68,59.975,1498846503,"201051344000685","219011344069620",29.50,22.30,0,316.50,390.74,61.1,57.1,0.535,753579.9,753579.9,12030,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846525,2167519.00
06/30/2017 14:15,2,2.033,ACTIVE,214.41,356.48,59.933,1498846503,"201051344000917","219011344069620",29.66,22.00,0,319.51,391.04,61.1,57.0,0.513,750220.3,750220.3,12019,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846526,2167520.00
06/30/2017 14:15,2,2.025,ACTIVE,214.19,355.88,59.928,1498846503,"201051344001145","219011344069620",29.76,21.80,0,318.91,391.34,61.0,56.9,0.504,758218.5,758218.5,12010,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846527,2167521.00
06/30/2017 14:15,2,2.072,ACTIVE,214.64,356.18,59.917,1498846503,"201051344000651","219011344069620",29.78,21.80,0,318.91,394.05,62.6,58.5,0.504,746936.0,746936.0,12007,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846528,2167522.00
06/30/2017 14:15,2,1.951,ACTIVE,212.83,354.97,59.991,1498846503,"274151322000088","219011344069620",28.75,27.00,0,327.32,379.32,56.8,52.9,0.380,958261.7,958261.7,11931,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846528,2167523.00
06/30/2017 14:15,2,1.355,ACTIVE,213.96,418.09,59.975,1498846503,"274151322000068","219011344069620",39.08,30.00,0,336.04,456.87,53.8,50.0,0.358,830804.1,830804.1,12249,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846529,2167524.00
06/30/2017 14:15,2,2.113,ACTIVE,214.41,355.88,59.922,1498846503,"201051344001135","219011344069620",29.16,22.30,0,318.91,390.74,62.4,58.3,0.517,742372.5,742372.5,11997,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846530,2167525.00
06/30/2017 14:15,2,2.105,ACTIVE,214.41,355.88,59.981,1498846503,"201051344000594","219011344069620",29.56,24.00,0,316.80,391.34,63.1,59.0,0.517,761484.4,761484.4,12000,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846531,2167526.00
06/30/2017 14:15,2,2.084,ACTIVE,214.64,355.58,60.028,1498846503,"201051344001203","219011344069620",29.40,23.00,0,318.00,392.85,62.1,58.0,0.521,751868.6,751868.6,12036,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846532,2167527.00
06/30/2017 14:15,2,1.977,ACTIVE,212.83,345.06,59.986,1498846503,"274151322000054","219011344069620",28.37,27.00,0,327.92,379.62,56.8,52.9,0.376,975202.1,975202.1,11914,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846533,2167528.00
06/30/2017 14:15,2,2.078,ACTIVE,214.87,355.58,60.002,1498846503,"201051344000867","219011344069620",29.60,21.30,0,319.21,391.34,62.2,58.2,0.504,745683.6,745683.6,12033,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846534,2167529.00
06/30/2017 14:15,2,2.021,ACTIVE,214.19,356.48,59.975,1498846503,"201051344001093","219011344069620",29.58,22.00,0,319.21,390.44,60.5,56.5,0.486,750146.1,750146.1,12027,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846535,2167530.00
06/30/2017 14:15,2,2.020,ACTIVE,214.64,356.78,59.933,1498846503,"201051344000900","219011344069620",29.90,19.50,0,317.70,395.85,61.1,57.1,0.499,767222.5,767222.5,12013,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846536,2167531.00
06/30/2017 14:15,2,2.020,ACTIVE,214.87,355.58,59.991,1498846503,"201051344000648","219011344069620",29.40,19.80,0,318.30,395.55,60.2,56.2,0.499,755271.5,755271.5,12002,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846537,2167532.00
06/30/2017 14:15,2,2.033,ACTIVE,214.87,356.18,60.012,1498846503,"201051344000569","219011344069620",29.68,20.70,0,318.00,395.85,61.1,57.1,0.508,769372.8,769372.8,11980,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846538,2167533.00
06/30/2017 14:15,2,2.016,ACTIVE,214.64,355.28,59.986,1498846503,"201051344000983","219011344069620",29.76,20.30,0,318.61,395.55,60.8,56.8,0.517,759930.2,759930.2,12005,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846539,2167534.00
06/30/2017 14:15,2,2.012,ACTIVE,215.09,356.48,59.991,1498846503,"201051344001158","219011344069620",29.54,21.00,0,318.91,396.45,60.2,56.2,0.504,744798.8,744798.8,12010,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846540,2167535.00
06/30/2017 14:15,2,1.984,ACTIVE,215.32,357.38,59.996,1498846503,"201051344000576","219011344069620",29.82,19.50,0,318.00,396.75,59.9,55.9,0.491,759361.5,759361.5,12010,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846541,2167536.00
06/30/2017 14:15,2,1.873,ACTIVE,213.51,357.68,59.991,1498846503,"274151322000087","219011344069620",29.10,35.20,0,327.92,378.72,55.2,51.4,0.371,949057.3,949057.3,12108,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498846541,2167537.00
06/30/2017 14:30,2,2.455,ACTIVE,214.87,359.18,59.991,1498847403,"201051344000645","219011344069620",29.74,19.50,0,319.21,396.15,74.0,69.5,0.601,758312.6,758312.6,11991,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847404,2167538.00
06/30/2017 14:30,2,2.277,ACTIVE,212.38,357.38,59.991,1498847403,"274151322000085","219011344069620",28.57,25.80,0,331.83,377.52,65.9,61.7,0.446,970922.1,970922.1,11920,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847405,2167539.00
06/30/2017 14:30,2,2.486,ACTIVE,215.09,360.08,59.996,1498847403,"201051344000633","219011344069620",29.90,21.00,0,317.10,392.85,75.3,70.8,0.636,745064.5,745064.5,12041,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847406,2167540.00
