ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 14:30,2,2.520,ACTIVE,215.09,360.38,59.981,1498847403,"201051344000469","219011344069620",30.08,18.00,0,318.61,396.15,76.8,72.2,0.645,748469.3,748469.3,12013,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847407,2167541.00
06/30/2017 14:30,2,2.465,ACTIVE,213.29,358.88,59.991,1498847403,"201051344000646","219011344069620",29.76,22.50,0,317.40,390.44,74.3,69.8,0.632,743646.6,743646.6,12008,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847408,2167542.00
06/30/2017 14:30,2,2.430,ACTIVE,212.38,358.28,59.991,1498847403,"274151322000052","219011344069620",29.16,28.00,0,328.52,377.82,71.8,67.4,0.499,1009336.3,1009336.3,11931,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847409,2167543.00
06/30/2017 14:30,2,2.594,ACTIVE,214.41,360.38,59.981,1498847403,"201051344000585","219011344069620",29.64,22.00,0,318.91,391.34,77.9,73.3,0.654,756348.2,756348.2,12011,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847410,2167544.00
06/30/2017 14:30,2,2.459,ACTIVE,213.29,357.08,59.917,1498847403,"201051344001230","219011344069620",30.08,22.30,0,320.71,389.24,74.9,70.4,0.623,748228.8,748228.8,12025,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847411,2167545.00
06/30/2017 14:30,2,2.502,ACTIVE,214.41,360.69,59.986,1498847403,"201051344000582","219011344069620",29.76,20.70,0,318.00,391.34,75.4,70.9,0.619,737622.2,737622.2,11997,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847412,2167546.00
06/30/2017 14:30,2,2.564,ACTIVE,213.51,358.88,59.975,1498847403,"201051344000955","219011344069620",29.54,22.50,0,317.70,390.14,76.8,72.2,0.650,757087.7,757087.7,12017,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847413,2167547.00
06/30/2017 14:30,2,1.576,ACTIVE,212.61,439.13,59.981,1498847403,"274151322000094","219011344069620",40.55,28.00,0,398.26,460.47,65.0,60.8,0.455,830247.9,830247.9,12235,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847414,2167548.00
06/30/2017 14:30,2,2.578,ACTIVE,214.87,361.89,59.970,1498847403,"201051344000579","219011344069620",30.16,22.00,0,322.21,395.55,78.8,74.2,0.658,766614.4,766614.4,12004,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847415,2167549.00
06/30/2017 14:30,2,2.545,ACTIVE,213.74,359.18,59.986,1498847403,"201051344000890","219011344069620",29.96,23.00,0,316.50,390.44,77.2,72.6,0.628,751113.6,751113.6,12017,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847416,2167550.00
06/30/2017 14:30,2,2.541,ACTIVE,213.96,360.08,59.991,1498847403,"201051344000438","219011344069620",29.82,22.50,0,318.91,391.04,76.8,72.2,0.641,753684.1,753684.1,12002,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847417,2167551.00
06/30/2017 14:30,2,2.547,ACTIVE,213.74,352.87,59.944,1498847403,"201051344000417","219011344069620",19.32,22.50,0,333.33,373.91,49.9,46.3,0.424,685148.7,685148.7,12033,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847418,2167552.00
06/30/2017 14:30,2,2.439,ACTIVE,212.61,360.08,59.981,1498847403,"274151322000083","219011344069620",29.42,27.50,0,329.13,377.82,72.7,68.2,0.521,999140.7,999140.7,11935,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847418,2167553.00
06/30/2017 14:30,2,2.580,ACTIVE,213.51,362.49,59.975,1498847403,"274151322000076","219011344069620",29.94,28.30,0,329.73,378.72,78.3,73.6,0.544,1065993.8,1065993.8,11938,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847419,2167554.00
06/30/2017 14:30,2,2.543,ACTIVE,214.19,359.48,59.981,1498847403,"201051344000868","219011344069620",29.70,18.70,0,318.00,391.04,76.6,72.0,0.623,746894.7,746894.7,12018,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847420,2167555.00
06/30/2017 14:30,2,2.551,ACTIVE,212.61,362.79,59.975,1498847403,"274151322000095","219011344069620",29.82,27.30,0,328.52,377.82,77.0,72.4,0.526,1055701.1,1055701.1,11948,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847421,2167556.00
06/30/2017 14:30,2,2.549,ACTIVE,214.64,354.37,60.012,1498847403,"201051344000988","219011344069620",19.40,19.00,0,334.84,379.92,50.1,46.4,0.415,657427.0,657427.0,12001,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847422,2167557.00
06/30/2017 14:30,2,2.514,ACTIVE,213.96,358.28,59.970,1498847403,"201051344001025","219011344069620",29.88,22.00,0,317.70,391.64,76.2,71.6,0.628,753711.5,753711.5,12017,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847423,2167558.00
06/30/2017 14:30,2,2.461,ACTIVE,214.87,359.48,59.965,1498847403,"201051344000458","219011344069620",29.92,20.30,0,318.30,394.65,74.5,70.0,0.632,758513.3,758513.3,11991,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847424,2167559.00
06/30/2017 14:30,2,2.469,ACTIVE,215.32,360.99,59.975,1498847403,"201051344000853","219011344069620",30.08,19.50,0,320.41,398.56,75.2,70.7,0.628,759475.1,759475.1,12004,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847425,2167560.00
06/30/2017 14:30,2,2.420,ACTIVE,213.51,357.68,59.981,1498847403,"201051344000685","219011344069620",30.00,21.50,0,317.40,390.74,73.5,69.0,0.636,753593.8,753593.8,12031,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847426,2167561.00
06/30/2017 14:30,2,2.408,ACTIVE,213.96,359.18,59.970,1498847403,"201051344000917","219011344069620",29.96,21.50,0,322.51,390.44,73.0,68.5,0.597,750234.0,750234.0,12020,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847427,2167562.00
06/30/2017 14:30,2,2.430,ACTIVE,213.74,358.28,59.986,1498847403,"201051344001145","219011344069620",29.74,21.00,0,318.00,390.14,73.2,68.7,0.605,758232.3,758232.3,12011,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847428,2167563.00
06/30/2017 14:30,2,2.475,ACTIVE,213.96,359.48,59.986,1498847403,"201051344000651","219011344069620",29.70,21.30,0,318.30,391.34,74.5,69.9,0.614,746950.1,746950.1,12008,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847429,2167564.00
06/30/2017 14:30,2,2.338,ACTIVE,212.83,354.07,59.975,1498847403,"274151322000088","219011344069620",28.86,26.50,0,329.13,377.22,68.3,64.0,0.473,958274.6,958274.6,11932,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847429,2167565.00
06/30/2017 14:30,2,1.658,ACTIVE,213.51,410.58,59.975,1498847403,"274151322000068","219011344069620",37.87,29.30,0,395.25,452.66,63.6,59.5,0.429,830816.2,830816.2,12250,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847430,2167566.00
06/30/2017 14:30,2,2.447,ACTIVE,213.74,358.28,59.996,1498847403,"201051344001135","219011344069620",29.86,21.80,0,318.30,390.44,74.0,69.5,0.610,742386.7,742386.7,11998,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847431,2167567.00
06/30/2017 14:30,2,2.449,ACTIVE,213.96,358.28,59.981,1498847403,"201051344000594","219011344069620",30.06,23.00,0,317.40,391.34,74.5,70.0,0.610,761498.6,761498.6,12001,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847432,2167568.00
06/30/2017 14:30,2,2.438,ACTIVE,214.19,359.18,59.970,1498847403,"201051344001203","219011344069620",29.96,22.00,0,317.70,392.85,73.9,69.4,0.623,751882.8,751882.8,12037,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847433,2167569.00
06/30/2017 14:30,2,2.344,ACTIVE,212.83,352.57,59.965,1498847403,"274151322000054","219011344069620",28.71,26.30,0,327.92,378.42,68.2,63.9,0.468,975215.1,975215.1,11915,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847434,2167570.00
06/30/2017 14:30,2,2.447,ACTIVE,214.41,358.28,60.007,1498847403,"201051344000867","219011344069620",29.90,20.00,0,317.70,391.34,74.2,69.7,0.605,745697.9,745697.9,12034,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847435,2167571.00
06/30/2017 14:30,2,2.404,ACTIVE,213.96,359.48,59.959,1498847403,"201051344001093","219011344069620",29.86,21.30,0,318.91,390.44,72.8,68.3,0.592,750160.0,750160.0,12028,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847436,2167572.00
06/30/2017 14:30,2,2.412,ACTIVE,214.64,358.88,59.933,1498847403,"201051344000900","219011344069620",30.02,18.70,0,317.10,396.15,73.3,68.9,0.610,767236.6,767236.6,12014,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847437,2167573.00
06/30/2017 14:30,2,2.400,ACTIVE,214.64,358.88,60.007,1498847403,"201051344000648","219011344069620",29.82,19.00,0,316.80,392.85,72.5,68.1,0.605,755285.5,755285.5,12003,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847438,2167574.00
06/30/2017 14:30,2,2.424,ACTIVE,214.64,358.28,59.975,1498847403,"201051344000569","219011344069620",30.08,19.80,0,317.70,392.55,73.8,69.4,0.610,769387.1,769387.1,11981,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847439,2167575.00
06/30/2017 14:30,2,2.416,ACTIVE,214.87,359.78,59.959,1498847403,"201051344000983","219011344069620",30.16,19.50,0,319.51,392.55,73.8,69.3,0.628,759944.5,759944.5,12006,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847440,2167576.00
06/30/2017 14:30,2,2.445,ACTIVE,214.87,359.18,60.002,1498847403,"201051344001158","219011344069620",29.66,20.00,0,318.00,395.85,73.5,69.0,0.619,744813.0,744813.0,12011,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847441,2167577.00
06/30/2017 14:30,2,2.408,ACTIVE,215.09,360.08,59.970,1498847403,"201051344000576","219011344069620",30.04,18.70,0,319.51,397.05,73.3,68.9,0.605,759375.6,759375.6,12011,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847442,2167578.00
06/30/2017 14:30,2,2.328,ACTIVE,212.61,354.37,59.975,1498847403,"274151322000087","219011344069620",28.92,33.80,0,329.73,376.92,68.2,63.9,0.442,949070.4,949070.4,12109,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498847442,2167579.00
06/30/2017 14:45,2,3.062,ACTIVE,216.22,349.56,59.954,1498848303,"201051344000645","219011344069620",29.34,22.50,0,335.14,397.96,91.0,85.9,0.420,758339.0,758339.0,11992,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848305,2167580.00
06/30/2017 14:45,2,2.930,ACTIVE,213.74,353.77,59.959,1498848303,"274151322000085","219011344069620",27.77,28.80,0,329.13,378.42,82.4,77.6,0.314,970946.1,970946.1,11921,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848305,2167581.00
06/30/2017 14:45,2,3.109,ACTIVE,215.54,350.47,59.954,1498848303,"201051344000633","219011344069620",29.08,23.50,0,333.93,398.56,91.7,86.6,0.438,745091.0,745091.0,12042,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848306,2167582.00
06/30/2017 14:45,2,3.088,ACTIVE,216.00,349.86,59.965,1498848303,"201051344000469","219011344069620",29.84,21.00,0,333.93,399.76,93.3,88.1,0.446,748496.0,748496.0,12014,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848307,2167583.00
06/30/2017 14:45,2,3.086,ACTIVE,214.87,349.56,59.970,1498848303,"201051344000646","219011344069620",29.14,25.30,0,318.91,394.95,91.2,86.1,0.429,743672.8,743672.8,12009,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848308,2167584.00
06/30/2017 14:45,2,3.031,ACTIVE,213.51,350.47,59.975,1498848303,"274151322000052","219011344069620",28.75,32.00,0,326.42,380.82,88.2,83.2,0.345,1009361.6,1009361.6,11932,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848309,2167585.00
06/30/2017 14:45,2,3.189,ACTIVE,215.54,349.86,59.944,1498848303,"201051344000585","219011344069620",29.28,24.50,0,334.24,397.66,94.6,89.4,0.446,756375.1,756375.1,12012,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848310,2167586.00
06/30/2017 14:45,2,3.043,ACTIVE,214.87,348.96,59.965,1498848303,"201051344001230","219011344069620",29.50,24.50,0,319.51,391.34,91.0,85.9,0.429,748254.7,748254.7,12026,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848311,2167587.00
06/30/2017 14:45,2,3.090,ACTIVE,216.00,350.77,59.933,1498848303,"201051344000582","219011344069620",29.18,23.50,0,317.40,397.66,91.3,86.2,0.424,737648.1,737648.1,11998,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848312,2167588.00
06/30/2017 14:45,2,3.156,ACTIVE,214.64,348.06,60.002,1498848303,"201051344000955","219011344069620",29.10,25.80,0,333.63,392.25,93.1,87.9,0.442,757114.0,757114.0,12018,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848313,2167589.00
06/30/2017 14:45,2,1.986,ACTIVE,213.74,425.01,59.959,1498848303,"274151322000094","219011344069620",40.12,31.50,0,396.45,466.79,81.3,76.6,0.309,830270.9,830270.9,12236,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848314,2167590.00
06/30/2017 14:45,2,3.146,ACTIVE,216.00,349.56,59.975,1498848303,"201051344000579","219011344069620",29.64,25.50,0,335.14,398.26,94.4,89.2,0.442,766641.1,766641.1,12005,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848315,2167591.00
06/30/2017 14:45,2,3.121,ACTIVE,214.64,347.16,59.938,1498848303,"201051344000890","219011344069620",29.58,26.00,0,333.63,392.55,93.5,88.3,0.438,751140.0,751140.0,12018,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848315,2167592.00
06/30/2017 14:45,2,3.111,ACTIVE,215.32,350.47,59.959,1498848303,"201051344000438","219011344069620",29.64,25.00,0,334.54,397.05,93.4,88.2,0.442,753710.5,753710.5,12003,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848316,2167593.00
06/30/2017 14:45,2,3.152,ACTIVE,215.09,354.37,59.965,1498848303,"201051344000417","219011344069620",19.04,24.00,0,316.80,391.34,60.8,56.7,0.521,685165.7,685165.7,12034,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848317,2167594.00
06/30/2017 14:45,2,3.082,ACTIVE,213.51,347.16,59.954,1498848303,"274151322000083","219011344069620",28.96,32.40,0,328.22,380.52,90.4,85.3,0.354,999165.9,999165.9,11936,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848318,2167595.00
06/30/2017 14:45,2,3.293,ACTIVE,214.19,342.95,59.959,1498848303,"274151322000076","219011344069620",29.34,33.80,0,333.03,381.42,97.9,92.5,0.371,1066021.0,1066021.0,11939,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848319,2167596.00
06/30/2017 14:45,2,3.211,ACTIVE,215.32,348.36,59.975,1498848303,"201051344000868","219011344069620",29.68,21.00,0,333.63,394.35,96.5,91.2,0.429,746921.4,746921.4,12019,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848320,2167597.00
06/30/2017 14:45,2,3.287,ACTIVE,213.29,354.67,59.959,1498848303,"274151322000095","219011344069620",29.34,32.80,0,332.73,383.23,97.7,92.4,0.371,1055728.1,1055728.1,11949,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848321,2167598.00
06/30/2017 14:45,2,3.297,ACTIVE,216.00,357.68,59.975,1498848303,"201051344000988","219011344069620",19.16,20.30,0,317.10,391.94,64.0,59.9,0.544,657444.4,657444.4,12002,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848322,2167599.00
06/30/2017 14:45,2,3.256,ACTIVE,215.54,349.86,59.981,1498848303,"201051344001025","219011344069620",29.56,25.00,0,334.24,396.75,97.5,92.1,0.442,753738.4,753738.4,12018,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848323,2167600.00
06/30/2017 14:45,2,3.262,ACTIVE,216.00,348.96,59.970,1498848303,"201051344000458","219011344069620",29.42,23.00,0,334.54,398.86,97.2,91.9,0.455,758539.7,758539.7,11992,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848324,2167601.00
06/30/2017 14:45,2,3.260,ACTIVE,216.67,351.07,59.965,1498848303,"201051344000853","219011344069620",29.88,22.00,0,336.34,398.56,98.7,93.3,0.468,759501.8,759501.8,12005,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848325,2167602.00
06/30/2017 14:45,2,3.229,ACTIVE,215.09,350.77,59.975,1498848303,"201051344000685","219011344069620",29.22,23.80,0,316.80,392.85,95.5,90.3,0.464,753620.0,753620.0,12032,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848325,2167603.00
06/30/2017 14:45,2,3.189,ACTIVE,215.54,349.56,59.949,1498848303,"201051344000917","219011344069620",29.54,24.00,0,318.30,395.85,95.4,90.2,0.446,750260.0,750260.0,12021,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848326,2167604.00
06/30/2017 14:45,2,3.174,ACTIVE,215.09,349.56,59.986,1498848303,"201051344001145","219011344069620",29.64,23.50,0,318.30,397.35,95.3,90.1,0.442,758258.3,758258.3,12012,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848327,2167605.00
06/30/2017 14:45,2,3.332,ACTIVE,215.77,350.17,59.970,1498848303,"201051344000651","219011344069620",29.18,24.00,0,334.24,397.66,98.4,93.1,0.455,746976.8,746976.8,12009,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848328,2167606.00
06/30/2017 14:45,2,3.133,ACTIVE,213.51,351.37,59.965,1498848303,"274151322000088","219011344069620",28.65,29.80,0,329.13,379.92,90.8,85.7,0.340,958299.0,958299.0,11933,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848329,2167607.00
06/30/2017 14:45,2,2.168,ACTIVE,214.19,425.01,59.965,1498848303,"274151322000068","219011344069620",39.28,34.00,0,386.23,460.17,86.0,81.0,0.323,830839.4,830839.4,12251,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848331,2167608.00
06/30/2017 14:45,2,3.318,ACTIVE,215.09,349.56,59.965,1498848303,"201051344001135","219011344069620",29.38,24.00,0,333.63,393.45,98.7,93.3,0.460,742413.2,742413.2,11999,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848332,2167609.00
06/30/2017 14:45,2,3.342,ACTIVE,215.32,350.47,59.975,1498848303,"201051344000594","219011344069620",29.56,26.50,0,331.83,393.75,100.1,94.7,0.468,761525.4,761525.4,12002,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848333,2167610.00
06/30/2017 14:45,2,3.340,ACTIVE,216.00,350.17,59.981,1498848303,"201051344001203","219011344069620",29.44,24.50,0,334.54,397.05,99.7,94.3,0.468,751909.5,751909.5,12038,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848333,2167611.00
06/30/2017 14:45,2,3.197,ACTIVE,213.74,353.47,59.986,1498848303,"274151322000054","219011344069620",28.23,29.80,0,328.82,379.92,91.3,86.2,0.349,975239.6,975239.6,11916,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848334,2167612.00
06/30/2017 14:45,2,3.348,ACTIVE,215.77,349.56,59.970,1498848303,"201051344000867","219011344069620",29.48,23.30,0,333.63,393.75,100.0,94.6,0.451,745724.6,745724.6,12035,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848335,2167613.00
06/30/2017 14:45,2,3.223,ACTIVE,215.77,351.07,59.965,1498848303,"201051344001093","219011344069620",29.92,24.00,0,319.21,396.45,97.7,92.3,0.442,750186.2,750186.2,12029,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848336,2167614.00
06/30/2017 14:45,2,3.295,ACTIVE,215.77,350.17,59.965,1498848303,"201051344000900","219011344069620",29.96,21.30,0,333.33,399.46,100.0,94.5,0.460,767263.4,767263.4,12015,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848337,2167615.00
06/30/2017 14:45,2,3.260,ACTIVE,216.00,349.26,59.970,1498848303,"201051344000648","219011344069620",29.60,21.50,0,315.90,397.66,97.7,92.4,0.455,755311.7,755311.7,12004,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848338,2167616.00
06/30/2017 14:45,2,3.316,ACTIVE,216.00,349.86,59.954,1498848303,"201051344000569","219011344069620",29.72,22.50,0,334.24,398.56,99.9,94.5,0.460,769413.8,769413.8,11982,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848339,2167617.00
06/30/2017 14:45,2,3.258,ACTIVE,216.22,351.07,59.938,1498848303,"201051344000983","219011344069620",30.16,22.80,0,333.63,398.26,99.6,94.2,0.482,759971.2,759971.2,12007,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848340,2167618.00
06/30/2017 14:45,2,3.311,ACTIVE,216.22,350.47,59.975,1498848303,"201051344001158","219011344069620",29.50,23.00,0,334.54,398.86,98.8,93.5,0.464,744839.6,744839.6,12012,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848341,2167619.00
06/30/2017 14:45,2,3.250,ACTIVE,216.22,352.27,59.954,1498848303,"201051344000576","219011344069620",29.94,21.00,0,316.50,399.46,98.6,93.3,0.451,759402.2,759402.2,12012,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848342,2167620.00
06/30/2017 14:45,2,3.127,ACTIVE,213.74,352.57,59.959,1498848303,"274151322000087","219011344069620",28.88,39.30,0,330.33,378.42,91.5,86.4,0.345,949095.1,949095.1,12110,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498848343,2167621.00
06/30/2017 15:00,2,1.695,ACTIVE,215.09,352.27,60.002,1498849204,"201051344000645","219011344069620",29.42,20.30,0,318.30,395.85,50.5,46.8,0.407,758356.2,758356.2,11993,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849205,2167622.00
06/30/2017 15:00,2,1.604,ACTIVE,212.83,344.15,60.002,1498849204,"274151322000085","219011344069620",28.35,27.30,0,328.82,378.72,46.0,42.5,0.309,970961.8,970961.8,11922,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849206,2167623.00
06/30/2017 15:00,2,1.744,ACTIVE,215.09,353.77,60.002,1498849204,"201051344000633","219011344069620",28.88,22.30,0,318.91,395.85,51.0,47.3,0.429,745108.2,745108.2,12043,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849207,2167624.00
06/30/2017 15:00,2,1.732,ACTIVE,215.09,353.47,59.965,1498849204,"201051344000469","219011344069620",29.62,19.00,0,316.50,396.45,52.0,48.2,0.433,748513.5,748513.5,12015,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849207,2167625.00
06/30/2017 15:00,2,1.691,ACTIVE,213.96,351.37,60.034,1498849204,"201051344000646","219011344069620",29.64,23.80,0,317.70,390.74,50.8,47.1,0.429,743689.9,743689.9,12010,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849208,2167626.00
06/30/2017 15:00,2,1.688,ACTIVE,212.38,353.77,59.996,1498849204,"274151322000052","219011344069620",28.69,29.80,0,327.02,378.12,49.0,45.4,0.331,1009378.2,1009378.2,11933,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849209,2167627.00
06/30/2017 15:00,2,1.789,ACTIVE,214.87,353.47,59.996,1498849204,"201051344000585","219011344069620",29.24,23.00,0,318.00,396.45,53.1,49.3,0.433,756392.7,756392.7,12013,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849210,2167628.00
06/30/2017 15:00,2,1.680,ACTIVE,214.19,350.77,60.023,1498849204,"201051344001230","219011344069620",29.74,23.30,0,318.61,388.94,50.6,47.0,0.420,748271.5,748271.5,12027,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849211,2167629.00
06/30/2017 15:00,2,1.703,ACTIVE,215.09,353.17,60.007,1498849204,"201051344000582","219011344069620",29.52,21.80,0,316.80,395.55,51.0,47.3,0.415,737665.0,737665.0,11999,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849212,2167630.00
06/30/2017 15:00,2,1.760,ACTIVE,214.19,351.37,60.007,1498849204,"201051344000955","219011344069620",29.36,23.50,0,318.61,389.54,52.3,48.6,0.438,757131.2,757131.2,12019,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849213,2167631.00
06/30/2017 15:00,2,1.107,ACTIVE,212.83,424.71,59.996,1498849204,"274151322000094","219011344069620",39.82,29.50,0,333.93,462.28,44.7,41.2,0.301,830285.6,830285.6,12237,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849214,2167632.00
06/30/2017 15:00,2,1.811,ACTIVE,214.87,354.07,59.991,1498849204,"201051344000579","219011344069620",29.38,23.00,0,318.91,395.85,53.9,50.1,0.438,766658.5,766658.5,12006,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849215,2167633.00
06/30/2017 15:00,2,1.783,ACTIVE,213.51,351.37,59.981,1498849204,"201051344000890","219011344069620",29.44,24.50,0,318.30,390.44,53.2,49.4,0.429,751157.1,751157.1,12019,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849216,2167634.00
06/30/2017 15:00,2,1.750,ACTIVE,214.41,353.17,59.991,1498849204,"201051344000438","219011344069620",29.72,23.50,0,317.40,391.34,52.7,48.9,0.438,753727.5,753727.5,12004,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849216,2167635.00
06/30/2017 15:00,2,1.803,ACTIVE,214.41,347.76,59.996,1498849204,"201051344000417","219011344069620",18.91,23.50,0,333.93,390.14,34.5,31.4,0.287,685176.6,685176.6,12035,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849217,2167636.00
06/30/2017 15:00,2,1.699,ACTIVE,212.61,353.17,59.996,1498849204,"274151322000083","219011344069620",29.20,29.30,0,328.52,378.12,50.2,46.6,0.354,999182.2,999182.2,11937,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849218,2167637.00
06/30/2017 15:00,2,1.828,ACTIVE,213.29,352.27,59.986,1498849204,"274151322000076","219011344069620",29.34,30.50,0,328.52,379.62,54.3,50.5,0.376,1066038.7,1066038.7,11940,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849219,2167638.00
06/30/2017 15:00,2,1.824,ACTIVE,214.41,353.47,59.996,1498849204,"201051344000868","219011344069620",29.40,19.50,0,315.90,390.44,54.3,50.5,0.442,746938.7,746938.7,12020,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849220,2167639.00
06/30/2017 15:00,2,1.816,ACTIVE,212.61,343.25,59.991,1498849204,"274151322000095","219011344069620",29.40,29.50,0,329.43,379.32,54.1,50.3,0.367,1055745.6,1055745.6,11950,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849221,2167640.00
06/30/2017 15:00,2,1.824,ACTIVE,214.87,350.77,59.986,1498849204,"201051344000988","219011344069620",19.40,19.50,0,333.63,392.85,35.8,32.7,0.292,657455.6,657455.6,12003,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849222,2167641.00
06/30/2017 15:00,2,1.826,ACTIVE,214.41,353.47,59.996,1498849204,"201051344001025","219011344069620",29.66,23.30,0,319.51,392.25,54.9,51.0,0.438,753755.7,753755.7,12019,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849223,2167642.00
06/30/2017 15:00,2,1.805,ACTIVE,214.87,353.77,60.002,1498849204,"201051344000458","219011344069620",29.72,21.50,0,318.00,395.55,54.3,50.5,0.460,758556.7,758556.7,11993,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849224,2167643.00
06/30/2017 15:00,2,1.826,ACTIVE,215.54,354.97,59.959,1498849204,"201051344000853","219011344069620",29.80,20.30,0,319.21,397.05,55.1,51.3,0.460,759518.9,759518.9,12006,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849225,2167644.00
06/30/2017 15:00,2,1.783,ACTIVE,214.19,353.77,59.944,1498849204,"201051344000685","219011344069620",29.46,22.50,0,317.10,390.74,53.2,49.4,0.464,753636.8,753636.8,12033,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849225,2167645.00
06/30/2017 15:00,2,1.781,ACTIVE,214.64,354.37,59.965,1498849204,"201051344000917","219011344069620",29.64,22.30,0,318.30,394.35,53.5,49.7,0.438,750276.7,750276.7,12022,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849226,2167646.00
06/30/2017 15:00,2,1.803,ACTIVE,214.41,352.27,60.002,1498849204,"201051344001145","219011344069620",29.34,21.80,0,318.00,390.74,53.6,49.8,0.429,758275.0,758275.0,12013,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849227,2167647.00
06/30/2017 15:00,2,1.842,ACTIVE,214.64,353.17,60.007,1498849204,"201051344000651","219011344069620",29.52,22.00,0,316.80,396.15,55.1,51.3,0.442,746993.8,746993.8,12010,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849228,2167648.00
06/30/2017 15:00,2,1.725,ACTIVE,212.16,350.77,59.996,1498849204,"274151322000088","219011344069620",28.78,27.80,0,329.43,379.32,50.2,46.6,0.340,958314.7,958314.7,11934,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849229,2167649.00
06/30/2017 15:00,2,1.236,ACTIVE,213.51,415.69,60.002,1498849204,"274151322000068","219011344069620",38.37,31.00,0,335.44,455.06,47.6,44.1,0.323,830854.2,830854.2,12252,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849230,2167650.00
06/30/2017 15:00,2,1.871,ACTIVE,213.96,352.27,59.996,1498849204,"201051344001135","219011344069620",29.36,22.50,0,317.10,390.44,55.7,51.8,0.451,742430.1,742430.1,12000,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849231,2167651.00
06/30/2017 15:00,2,1.889,ACTIVE,214.19,354.37,59.949,1498849204,"201051344000594","219011344069620",29.44,24.30,0,315.30,391.04,56.4,52.5,0.460,761542.5,761542.5,12003,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849232,2167652.00
06/30/2017 15:00,2,1.861,ACTIVE,214.64,352.87,59.959,1498849204,"201051344001203","219011344069620",29.60,23.30,0,316.80,394.35,55.9,52.0,0.464,751926.5,751926.5,12039,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849233,2167653.00
06/30/2017 15:00,2,1.771,ACTIVE,212.38,346.86,60.002,1498849204,"274151322000054","219011344069620",28.49,27.80,0,328.52,379.92,51.2,47.5,0.345,975255.2,975255.2,11917,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849234,2167654.00
06/30/2017 15:00,2,1.871,ACTIVE,214.64,353.17,59.996,1498849204,"201051344000867","219011344069620",29.84,21.50,0,318.00,390.14,56.6,52.7,0.460,745741.6,745741.6,12036,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849235,2167655.00
06/30/2017 15:00,2,1.836,ACTIVE,214.64,354.07,60.034,1498849204,"201051344001093","219011344069620",29.86,22.00,0,318.61,395.25,55.5,51.7,0.442,750202.9,750202.9,12030,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849236,2167656.00
06/30/2017 15:00,2,1.863,ACTIVE,215.09,354.67,60.002,1498849204,"201051344000900","219011344069620",29.90,19.50,0,318.00,394.95,56.4,52.5,0.464,767280.3,767280.3,12016,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849236,2167657.00
06/30/2017 15:00,2,1.865,ACTIVE,215.09,353.77,59.965,1498849204,"201051344000648","219011344069620",29.66,19.80,0,318.00,394.65,56.0,52.2,0.455,755328.3,755328.3,12005,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849237,2167658.00
06/30/2017 15:00,2,1.896,ACTIVE,215.09,354.97,59.996,1498849204,"201051344000569","219011344069620",29.76,21.00,0,319.21,394.05,57.2,53.3,0.468,769430.8,769430.8,11983,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849238,2167659.00
06/30/2017 15:00,2,1.887,ACTIVE,215.09,354.37,60.002,1498849204,"201051344000983","219011344069620",29.94,20.70,0,317.40,394.65,57.2,53.3,0.486,759988.1,759988.1,12008,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849239,2167660.00
06/30/2017 15:00,2,1.912,ACTIVE,215.09,354.67,60.012,1498849204,"201051344001158","219011344069620",29.30,21.00,0,319.81,395.85,56.8,52.9,0.473,744856.5,744856.5,12013,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849240,2167661.00
06/30/2017 15:00,2,1.883,ACTIVE,215.32,356.78,59.991,1498849204,"201051344000576","219011344069620",29.74,19.80,0,315.90,395.55,56.8,52.8,0.468,759418.9,759418.9,12013,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849241,2167662.00
06/30/2017 15:00,2,1.789,ACTIVE,212.83,344.15,60.002,1498849204,"274151322000087","219011344069620",28.96,35.20,0,329.13,377.22,52.4,48.7,0.345,949110.7,949110.7,12111,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498849242,2167663.00
06/30/2017 15:15,2,1.520,ACTIVE,215.32,351.07,60.018,1498850103,"201051344000645","219011344069620",29.18,19.50,0,336.34,382.93,45.0,41.5,0.358,758367.5,758367.5,11994,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850104,2167664.00
06/30/2017 15:15,2,1.430,ACTIVE,212.83,347.16,59.986,1498850103,"274151322000085","219011344069620",28.49,26.00,0,333.33,368.20,41.2,37.8,0.278,970972.1,970972.1,11923,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850105,2167665.00
06/30/2017 15:15,2,1.525,ACTIVE,215.09,352.57,59.986,1498850103,"201051344000633","219011344069620",29.50,21.30,0,334.54,382.93,45.6,42.1,0.371,745119.6,745119.6,12044,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850106,2167666.00
06/30/2017 15:15,2,1.520,ACTIVE,214.87,351.67,60.023,1498850103,"201051344000469","219011344069620",29.88,17.80,0,335.44,383.23,46.1,42.5,0.380,748525.0,748525.0,12016,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850107,2167667.00
06/30/2017 15:15,2,1.510,ACTIVE,214.41,351.07,59.938,1498850103,"201051344000646","219011344069620",29.30,22.50,0,333.33,382.33,44.8,41.3,0.376,743701.1,743701.1,12011,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850108,2167668.00
06/30/2017 15:15,2,1.459,ACTIVE,212.61,344.76,59.981,1498850103,"274151322000052","219011344069620",29.22,28.30,0,333.63,369.40,43.1,39.7,0.305,1009389.1,1009389.1,11934,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850109,2167669.00
06/30/2017 15:15,2,1.561,ACTIVE,214.64,351.37,59.970,1498850103,"201051344000585","219011344069620",29.48,21.80,0,335.44,382.93,46.6,43.0,0.384,756404.3,756404.3,12014,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850109,2167670.00
06/30/2017 15:15,2,1.480,ACTIVE,214.41,349.86,60.034,1498850103,"201051344001230","219011344069620",29.52,22.00,0,333.63,380.22,44.3,40.8,0.367,748282.7,748282.7,12028,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850111,2167671.00
06/30/2017 15:15,2,1.480,ACTIVE,215.09,351.67,59.991,1498850103,"201051344000582","219011344069620",29.58,20.70,0,335.44,382.63,44.4,41.0,0.362,737676.1,737676.1,12000,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850112,2167672.00
06/30/2017 15:15,2,1.520,ACTIVE,213.96,349.86,59.965,1498850103,"201051344000955","219011344069620",29.60,22.30,0,332.43,381.42,45.6,42.1,0.371,757142.7,757142.7,12020,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850112,2167673.00
06/30/2017 15:15,2,0.984,ACTIVE,212.83,410.58,59.981,1498850103,"274151322000094","219011344069620",38.47,28.30,0,334.24,451.46,38.4,35.1,0.256,830295.2,830295.2,12238,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850113,2167674.00
06/30/2017 15:15,2,1.547,ACTIVE,214.87,351.07,60.002,1498850103,"201051344000579","219011344069620",29.66,22.00,0,334.54,383.53,46.5,42.9,0.371,766670.1,766670.1,12007,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850114,2167675.00
06/30/2017 15:15,2,1.541,ACTIVE,213.96,349.86,59.991,1498850103,"201051344000890","219011344069620",29.30,23.30,0,332.43,381.73,45.7,42.2,0.367,751168.6,751168.6,12020,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850115,2167676.00
06/30/2017 15:15,2,1.512,ACTIVE,214.41,350.77,59.981,1498850103,"201051344000438","219011344069620",29.64,22.30,0,334.24,382.63,45.4,41.9,0.371,753738.9,753738.9,12005,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850116,2167677.00
06/30/2017 15:15,2,1.537,ACTIVE,214.41,347.46,59.996,1498850103,"201051344000417","219011344069620",19.08,22.80,0,333.93,367.90,29.7,26.8,0.239,685183.8,685183.8,12036,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850117,2167678.00
06/30/2017 15:15,2,1.457,ACTIVE,212.38,347.16,60.002,1498850103,"274151322000083","219011344069620",28.94,27.80,0,333.03,368.80,42.8,39.3,0.305,999192.9,999192.9,11938,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850118,2167679.00
06/30/2017 15:15,2,1.549,ACTIVE,213.06,351.97,59.991,1498850103,"274151322000076","219011344069620",29.48,28.50,0,333.63,372.41,46.3,42.7,0.318,1066050.3,1066050.3,11941,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850119,2167680.00
06/30/2017 15:15,2,1.529,ACTIVE,214.64,350.77,59.975,1498850103,"201051344000868","219011344069620",29.44,19.00,0,334.54,382.33,45.6,42.1,0.371,746950.1,746950.1,12021,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850120,2167681.00
06/30/2017 15:15,2,1.521,ACTIVE,212.38,349.86,59.975,1498850103,"274151322000095","219011344069620",29.54,27.50,0,332.43,371.21,45.5,42.0,0.309,1055757.0,1055757.0,11951,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850121,2167682.00
06/30/2017 15:15,2,1.535,ACTIVE,214.64,348.66,60.002,1498850103,"201051344000988","219011344069620",19.24,19.00,0,335.14,370.60,29.9,27.0,0.243,657462.9,657462.9,12004,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850121,2167683.00
