ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 15:15,2,1.527,ACTIVE,214.41,350.17,59.991,1498850103,"201051344001025","219011344069620",29.68,22.00,0,335.14,383.23,46.0,42.4,0.367,753767.2,753767.2,12020,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850123,2167684.00
06/30/2017 15:15,2,1.514,ACTIVE,214.87,350.77,59.991,1498850103,"201051344000458","219011344069620",29.36,20.30,0,335.74,382.63,45.0,41.6,0.380,758568.0,758568.0,11994,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850124,2167685.00
06/30/2017 15:15,2,1.514,ACTIVE,215.32,351.97,59.949,1498850103,"201051344000853","219011344069620",29.70,19.30,0,337.54,386.23,45.6,42.1,0.371,759530.4,759530.4,12007,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850124,2167686.00
06/30/2017 15:15,2,1.479,ACTIVE,214.64,351.97,59.970,1498850103,"201051344000685","219011344069620",29.52,21.30,0,332.43,381.73,44.2,40.8,0.384,753647.8,753647.8,12034,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850125,2167687.00
06/30/2017 15:15,2,1.480,ACTIVE,214.64,351.37,59.991,1498850103,"201051344000917","219011344069620",29.50,21.30,0,334.24,381.73,44.2,40.7,0.358,750287.8,750287.8,12023,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850126,2167688.00
06/30/2017 15:15,2,1.488,ACTIVE,214.41,350.77,59.986,1498850103,"201051344001145","219011344069620",29.50,20.70,0,334.84,382.03,44.5,41.0,0.358,758286.1,758286.1,12014,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850127,2167689.00
06/30/2017 15:15,2,1.527,ACTIVE,214.64,351.67,59.996,1498850103,"201051344000651","219011344069620",29.38,21.00,0,335.44,382.93,45.5,42.0,0.362,747005.2,747005.2,12011,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850128,2167690.00
06/30/2017 15:15,2,1.414,ACTIVE,212.61,347.76,59.981,1498850103,"274151322000088","219011344069620",28.77,26.50,0,333.03,367.90,41.2,37.9,0.270,958325.0,958325.0,11935,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850129,2167691.00
06/30/2017 15:15,2,0.969,ACTIVE,213.29,423.50,59.970,1498850103,"274151322000068","219011344069620",39.80,29.50,0,335.14,453.56,39.7,36.4,0.270,830863.9,830863.9,12253,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850130,2167692.00
06/30/2017 15:15,2,1.547,ACTIVE,214.19,350.47,59.986,1498850103,"201051344001135","219011344069620",29.12,21.50,0,334.54,382.03,45.6,42.1,0.367,742441.6,742441.6,12001,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850131,2167693.00
06/30/2017 15:15,2,1.523,ACTIVE,214.41,350.77,60.002,1498850103,"201051344000594","219011344069620",29.62,23.00,0,333.03,382.03,45.7,42.2,0.362,761553.9,761553.9,12004,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850132,2167694.00
06/30/2017 15:15,2,1.500,ACTIVE,214.41,350.77,60.034,1498850103,"201051344001203","219011344069620",29.80,22.00,0,336.04,383.53,45.3,41.8,0.371,751937.8,751937.8,12040,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850132,2167695.00
06/30/2017 15:15,2,1.432,ACTIVE,212.38,351.37,59.975,1498850103,"274151322000054","219011344069620",28.73,26.00,0,333.33,368.80,41.6,38.2,0.274,975265.5,975265.5,11918,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850133,2167696.00
06/30/2017 15:15,2,1.535,ACTIVE,215.09,349.86,59.981,1498850103,"201051344000867","219011344069620",29.22,20.70,0,334.24,381.42,45.5,42.0,0.367,745753.0,745753.0,12037,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850134,2167697.00
06/30/2017 15:15,2,1.506,ACTIVE,214.64,351.07,59.986,1498850103,"201051344001093","219011344069620",29.38,21.30,0,334.84,382.03,44.8,41.3,0.354,750214.1,750214.1,12031,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850135,2167698.00
06/30/2017 15:15,2,1.488,ACTIVE,214.64,351.37,59.991,1498850103,"201051344000900","219011344069620",29.62,18.70,0,335.14,383.53,44.7,41.2,0.362,767291.6,767291.6,12017,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850136,2167699.00
06/30/2017 15:15,2,1.494,ACTIVE,215.09,350.77,59.986,1498850103,"201051344000648","219011344069620",29.46,19.00,0,335.74,382.33,44.6,41.2,0.362,755339.5,755339.5,12006,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850137,2167700.00
06/30/2017 15:15,2,1.508,ACTIVE,214.87,351.37,59.954,1498850103,"201051344000569","219011344069620",29.84,20.00,0,335.14,382.93,45.6,42.1,0.367,769442.2,769442.2,11984,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850138,2167701.00
06/30/2017 15:15,2,1.514,ACTIVE,214.87,350.77,59.981,1498850103,"201051344000983","219011344069620",29.76,19.50,0,335.14,382.93,45.7,42.2,0.380,759999.5,759999.5,12009,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850139,2167702.00
06/30/2017 15:15,2,1.518,ACTIVE,215.09,351.07,59.996,1498850103,"201051344001158","219011344069620",29.46,20.00,0,335.74,382.63,45.4,41.8,0.371,744867.7,744867.7,12014,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850140,2167703.00
06/30/2017 15:15,2,1.494,ACTIVE,215.09,351.97,59.991,1498850103,"201051344000576","219011344069620",29.78,18.70,0,335.74,382.93,45.1,41.6,0.367,759430.1,759430.1,12014,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850141,2167704.00
06/30/2017 15:15,2,1.441,ACTIVE,212.61,342.65,59.981,1498850103,"274151322000087","219011344069620",28.73,32.20,0,333.03,367.90,41.9,38.5,0.278,949121.1,949121.1,12112,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498850141,2167705.00
06/30/2017 15:30,2,1.262,ACTIVE,214.41,348.36,59.996,1498851004,"201051344000645","219011344069620",29.10,19.00,0,336.04,374.21,37.2,34.0,0.301,758377.4,758377.4,11995,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851005,2167706.00
06/30/2017 15:30,2,1.176,ACTIVE,212.83,341.45,59.986,1498851004,"274151322000085","219011344069620",28.65,24.80,0,333.63,361.89,34.1,31.0,0.221,970981.2,970981.2,11924,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851006,2167707.00
06/30/2017 15:30,2,1.268,ACTIVE,214.64,349.86,59.991,1498851004,"201051344000633","219011344069620",29.32,20.30,0,334.54,375.11,37.7,34.4,0.309,745129.7,745129.7,12045,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851007,2167708.00
06/30/2017 15:30,2,1.285,ACTIVE,214.41,348.66,60.007,1498851004,"201051344000469","219011344069620",29.22,17.30,0,334.84,374.21,38.1,34.8,0.309,748535.2,748535.2,12017,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851007,2167709.00
06/30/2017 15:30,2,1.258,ACTIVE,213.96,348.36,60.007,1498851004,"201051344000646","219011344069620",29.30,21.50,0,333.33,373.61,37.4,34.1,0.305,743711.1,743711.1,12012,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851008,2167710.00
06/30/2017 15:30,2,1.230,ACTIVE,212.83,350.77,59.991,1498851004,"274151322000052","219011344069620",28.86,27.30,0,332.43,362.49,36.0,32.8,0.252,1009398.7,1009398.7,11935,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851009,2167711.00
06/30/2017 15:30,2,1.289,ACTIVE,214.64,348.96,60.002,1498851004,"201051344000585","219011344069620",29.72,21.00,0,335.14,374.21,38.8,35.6,0.309,756414.7,756414.7,12015,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851010,2167712.00
06/30/2017 15:30,2,1.221,ACTIVE,213.96,346.86,60.018,1498851004,"201051344001230","219011344069620",29.62,21.30,0,333.33,371.81,36.7,33.5,0.296,748292.4,748292.4,12029,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851011,2167713.00
06/30/2017 15:30,2,1.246,ACTIVE,215.09,349.56,59.986,1498851004,"201051344000582","219011344069620",29.20,19.50,0,335.14,374.21,36.9,33.7,0.287,737686.0,737686.0,12001,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851012,2167714.00
06/30/2017 15:30,2,1.279,ACTIVE,214.19,348.06,60.002,1498851004,"201051344000955","219011344069620",29.32,21.30,0,333.63,372.71,38.0,34.8,0.309,757152.8,757152.8,12021,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851013,2167715.00
06/30/2017 15:30,2,0.803,ACTIVE,213.06,414.79,60.002,1498851004,"274151322000094","219011344069620",38.98,27.30,0,331.23,451.76,31.7,28.7,0.217,830303.7,830303.7,12239,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851014,2167716.00
06/30/2017 15:30,2,1.307,ACTIVE,214.64,348.66,59.996,1498851004,"201051344000579","219011344069620",29.28,21.00,0,335.44,374.81,38.8,35.5,0.309,766680.4,766680.4,12008,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851015,2167717.00
06/30/2017 15:30,2,1.283,ACTIVE,214.19,347.46,59.991,1498851004,"201051344000890","219011344069620",29.34,22.30,0,334.24,373.31,38.1,34.9,0.296,751178.7,751178.7,12021,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851015,2167718.00
06/30/2017 15:30,2,1.256,ACTIVE,214.19,348.96,59.986,1498851004,"201051344000438","219011344069620",29.68,21.50,0,335.14,374.21,37.8,34.6,0.301,753749.0,753749.0,12006,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851017,2167719.00
06/30/2017 15:30,2,1.273,ACTIVE,214.41,345.66,60.002,1498851004,"201051344000417","219011344069620",19.16,21.80,0,334.24,361.89,24.8,22.0,0.190,685190.2,685190.2,12037,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851018,2167720.00
06/30/2017 15:30,2,1.215,ACTIVE,213.06,342.35,60.002,1498851004,"274151322000083","219011344069620",28.69,26.30,0,333.03,362.49,35.3,32.1,0.252,999202.3,999202.3,11939,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851018,2167721.00
06/30/2017 15:30,2,1.287,ACTIVE,213.29,342.05,59.996,1498851004,"274151322000076","219011344069620",29.30,27.00,0,334.24,364.89,38.3,35.0,0.261,1066060.5,1066060.5,11942,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851019,2167722.00
06/30/2017 15:30,2,1.271,ACTIVE,213.96,347.76,59.991,1498851004,"201051344000868","219011344069620",29.42,18.00,0,334.24,373.31,38.0,34.7,0.301,746960.2,746960.2,12022,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851020,2167723.00
06/30/2017 15:30,2,1.266,ACTIVE,212.61,341.75,59.991,1498851004,"274151322000095","219011344069620",29.24,26.00,0,332.73,363.69,37.5,34.2,0.252,1055767.0,1055767.0,11952,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851021,2167724.00
06/30/2017 15:30,2,1.289,ACTIVE,213.96,345.36,59.991,1498851004,"201051344000988","219011344069620",18.94,18.30,0,335.44,364.59,24.7,21.9,0.203,657469.4,657469.4,12005,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851022,2167725.00
06/30/2017 15:30,2,1.266,ACTIVE,214.19,347.76,59.996,1498851004,"201051344001025","219011344069620",29.66,21.00,0,334.84,374.21,38.0,34.8,0.301,753777.4,753777.4,12021,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851023,2167726.00
06/30/2017 15:30,2,1.254,ACTIVE,214.19,347.46,59.996,1498851004,"201051344000458","219011344069620",29.44,19.50,0,334.84,374.21,37.4,34.2,0.305,758578.0,758578.0,11995,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851024,2167727.00
06/30/2017 15:30,2,1.260,ACTIVE,214.64,349.56,59.991,1498851004,"201051344000853","219011344069620",29.62,18.70,0,336.34,377.22,37.8,34.6,0.305,759540.4,759540.4,12008,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851025,2167728.00
06/30/2017 15:30,2,1.221,ACTIVE,214.41,349.26,59.981,1498851004,"201051344000685","219011344069620",29.44,20.30,0,334.54,374.21,36.5,33.3,0.309,753657.6,753657.6,12035,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851026,2167729.00
06/30/2017 15:30,2,1.229,ACTIVE,214.64,348.96,59.986,1498851004,"201051344000917","219011344069620",29.28,20.30,0,333.63,373.91,36.5,33.3,0.292,750297.5,750297.5,12024,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851027,2167730.00
06/30/2017 15:30,2,1.215,ACTIVE,214.64,348.66,59.949,1498851004,"201051344001145","219011344069620",29.64,19.80,0,335.44,373.31,36.5,33.3,0.287,758295.9,758295.9,12015,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851028,2167731.00
06/30/2017 15:30,2,1.264,ACTIVE,214.41,348.96,59.986,1498851004,"201051344000651","219011344069620",29.28,19.80,0,335.74,374.21,37.5,34.3,0.296,747015.2,747015.2,12012,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851028,2167732.00
06/30/2017 15:30,2,1.168,ACTIVE,212.61,348.96,59.991,1498851004,"274151322000088","219011344069620",28.43,25.30,0,332.73,361.89,33.6,30.5,0.225,958334.0,958334.0,11936,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851029,2167733.00
06/30/2017 15:30,2,0.822,ACTIVE,213.51,412.38,59.991,1498851004,"274151322000068","219011344069620",38.78,28.50,0,332.73,445.45,32.8,29.7,0.208,830872.5,830872.5,12254,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851030,2167734.00
06/30/2017 15:30,2,1.271,ACTIVE,214.19,348.36,59.981,1498851004,"201051344001135","219011344069620",29.40,20.30,0,335.14,373.61,37.9,34.6,0.301,742451.6,742451.6,12002,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851031,2167735.00
06/30/2017 15:30,2,1.268,ACTIVE,213.51,347.46,59.981,1498851004,"201051344000594","219011344069620",29.42,22.30,0,333.63,373.61,37.8,34.5,0.301,761564.0,761564.0,12005,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851033,2167736.00
06/30/2017 15:30,2,1.238,ACTIVE,214.64,347.46,59.965,1498851004,"201051344001203","219011344069620",29.68,21.00,0,335.14,375.41,37.3,34.1,0.305,751947.8,751947.8,12041,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851034,2167737.00
06/30/2017 15:30,2,1.166,ACTIVE,212.83,347.46,59.965,1498851004,"274151322000054","219011344069620",28.96,24.80,0,332.13,362.19,34.1,31.0,0.225,975274.6,975274.6,11919,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851035,2167738.00
06/30/2017 15:30,2,1.258,ACTIVE,214.19,346.86,60.034,1498851004,"201051344000867","219011344069620",29.42,19.50,0,334.54,373.61,37.5,34.3,0.296,745763.1,745763.1,12038,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851035,2167739.00
06/30/2017 15:30,2,1.229,ACTIVE,214.41,348.96,60.018,1498851004,"201051344001093","219011344069620",29.62,20.30,0,335.14,373.61,36.9,33.7,0.278,750224.0,750224.0,12032,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851036,2167740.00
06/30/2017 15:30,2,1.199,ACTIVE,214.19,348.66,59.996,1498851004,"201051344000900","219011344069620",29.94,17.80,0,334.84,373.61,36.4,33.2,0.283,767301.4,767301.4,12018,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851037,2167741.00
06/30/2017 15:30,2,1.229,ACTIVE,214.41,347.46,59.996,1498851004,"201051344000648","219011344069620",29.34,18.30,0,335.44,373.61,36.5,33.3,0.296,755349.3,755349.3,12007,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851038,2167742.00
06/30/2017 15:30,2,1.240,ACTIVE,214.19,348.06,59.996,1498851004,"201051344000569","219011344069620",29.52,19.00,0,334.54,373.91,37.1,33.9,0.296,769452.2,769452.2,11985,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851039,2167743.00
06/30/2017 15:30,2,1.221,ACTIVE,213.96,347.46,59.991,1498851004,"201051344000983","219011344069620",29.98,19.00,0,335.14,373.91,37.1,33.9,0.305,760009.6,760009.6,12010,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851040,2167744.00
06/30/2017 15:30,2,1.234,ACTIVE,214.19,347.16,60.002,1498851004,"201051344001158","219011344069620",29.40,19.30,0,334.54,373.91,36.8,33.6,0.301,744877.7,744877.7,12015,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851041,2167745.00
06/30/2017 15:30,2,1.223,ACTIVE,214.41,348.66,59.996,1498851004,"201051344000576","219011344069620",29.48,18.00,0,335.44,374.81,36.5,33.3,0.292,759440.0,759440.0,12015,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851042,2167746.00
06/30/2017 15:30,2,1.160,ACTIVE,213.06,348.06,59.996,1498851004,"274151322000087","219011344069620",28.84,30.00,0,332.13,361.29,33.9,30.8,0.208,949130.3,949130.3,12113,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851043,2167747.00
06/30/2017 15:45,2,1.777,ACTIVE,214.87,353.17,59.970,1498851903,"201051344000645","219011344069620",29.62,18.70,0,335.44,376.62,53.4,49.6,0.433,758387.3,758387.3,11996,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851904,2167748.00
06/30/2017 15:45,2,1.670,ACTIVE,213.29,350.47,59.954,1498851903,"274151322000085","219011344069620",29.06,24.00,0,332.73,363.69,49.2,45.5,0.323,970990.3,970990.3,11925,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851905,2167749.00
06/30/2017 15:45,2,1.779,ACTIVE,214.87,354.37,59.965,1498851903,"201051344000633","219011344069620",29.78,19.80,0,333.33,376.92,53.7,49.9,0.451,745139.7,745139.7,12046,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851906,2167750.00
06/30/2017 15:45,2,1.795,ACTIVE,214.64,353.17,59.944,1498851903,"201051344000469","219011344069620",29.82,17.00,0,333.03,376.62,54.2,50.4,0.446,748545.3,748545.3,12018,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851907,2167751.00
06/30/2017 15:45,2,1.783,ACTIVE,214.64,354.07,59.975,1498851903,"201051344000646","219011344069620",29.40,21.00,0,333.03,376.92,53.1,49.4,0.442,743721.0,743721.0,12013,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851908,2167752.00
06/30/2017 15:45,2,1.732,ACTIVE,212.83,349.26,59.949,1498851903,"274151322000052","219011344069620",29.38,26.00,0,333.63,364.59,51.5,47.8,0.362,1009408.3,1009408.3,11936,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851909,2167753.00
06/30/2017 15:45,2,1.820,ACTIVE,215.09,354.07,59.996,1498851903,"201051344000585","219011344069620",29.68,20.00,0,334.54,377.82,54.8,50.9,0.438,756425.0,756425.0,12016,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851910,2167754.00
06/30/2017 15:45,2,1.730,ACTIVE,214.64,352.27,59.959,1498851903,"201051344001230","219011344069620",29.72,20.30,0,333.03,374.81,52.0,48.3,0.424,748302.2,748302.2,12030,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851911,2167755.00
06/30/2017 15:45,2,1.738,ACTIVE,215.54,353.77,59.965,1498851903,"201051344000582","219011344069620",29.72,19.30,0,334.84,377.52,52.3,48.6,0.424,737695.8,737695.8,12002,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851912,2167756.00
06/30/2017 15:45,2,1.775,ACTIVE,214.41,352.87,60.018,1498851903,"201051344000955","219011344069620",29.94,20.30,0,333.63,376.01,53.9,50.1,0.446,757162.9,757162.9,12022,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851912,2167757.00
06/30/2017 15:45,2,1.146,ACTIVE,213.06,427.71,59.959,1498851903,"274151322000094","219011344069620",39.60,26.30,0,333.03,449.95,46.3,42.8,0.323,830312.1,830312.1,12240,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851913,2167758.00
06/30/2017 15:45,2,1.814,ACTIVE,214.87,354.07,59.959,1498851903,"201051344000579","219011344069620",29.76,20.00,0,333.63,376.62,54.8,50.9,0.446,766690.7,766690.7,12009,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851914,2167759.00
06/30/2017 15:45,2,1.775,ACTIVE,214.64,352.87,59.954,1498851903,"201051344000890","219011344069620",29.94,21.80,0,334.54,377.22,53.8,50.0,0.424,751188.9,751188.9,12022,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851915,2167760.00
06/30/2017 15:45,2,1.773,ACTIVE,215.09,353.77,59.954,1498851903,"201051344000438","219011344069620",29.80,20.70,0,335.14,377.52,53.5,49.7,0.446,753759.0,753759.0,12007,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851916,2167761.00
06/30/2017 15:45,2,1.770,ACTIVE,215.09,348.66,59.959,1498851903,"201051344000417","219011344069620",19.58,21.30,0,333.63,364.89,35.1,32.0,0.283,685196.7,685196.7,12038,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851917,2167762.00
06/30/2017 15:45,2,1.715,ACTIVE,213.06,344.45,59.944,1498851903,"274151322000083","219011344069620",29.12,25.80,0,333.93,364.59,50.6,46.9,0.362,999211.8,999211.8,11940,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851918,2167763.00
06/30/2017 15:45,2,1.807,ACTIVE,213.51,350.77,59.949,1498851903,"274151322000076","219011344069620",30.04,26.00,0,333.93,367.60,55.0,51.1,0.376,1066070.8,1066070.8,11943,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851919,2167764.00
06/30/2017 15:45,2,1.828,ACTIVE,214.41,353.17,59.965,1498851903,"201051344000868","219011344069620",29.56,17.50,0,333.03,375.71,54.8,50.9,0.442,746970.4,746970.4,12023,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851920,2167765.00
06/30/2017 15:45,2,1.809,ACTIVE,212.61,356.18,59.954,1498851903,"274151322000095","219011344069620",29.62,25.00,0,333.03,366.10,54.3,50.5,0.371,1055777.1,1055777.1,11953,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851921,2167766.00
06/30/2017 15:45,2,1.812,ACTIVE,214.64,350.17,59.954,1498851903,"201051344000988","219011344069620",19.68,17.80,0,332.73,365.49,36.1,33.0,0.296,657475.9,657475.9,12006,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851921,2167767.00
06/30/2017 15:45,2,1.836,ACTIVE,215.09,354.07,59.959,1498851903,"201051344001025","219011344069620",29.66,20.00,0,334.54,378.42,55.2,51.4,0.438,753787.6,753787.6,12022,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851922,2167768.00
06/30/2017 15:45,2,1.816,ACTIVE,214.64,352.87,59.986,1498851903,"201051344000458","219011344069620",29.68,19.30,0,334.54,376.01,54.6,50.8,0.460,758588.0,758588.0,11996,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851923,2167769.00
06/30/2017 15:45,2,1.812,ACTIVE,215.32,354.67,59.954,1498851903,"201051344000853","219011344069620",30.14,18.30,0,336.04,377.82,55.3,51.5,0.460,759550.6,759550.6,12009,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851924,2167770.00
06/30/2017 15:45,2,1.785,ACTIVE,215.32,354.37,59.954,1498851903,"201051344000685","219011344069620",29.68,19.80,0,334.24,376.92,53.7,49.9,0.468,753667.4,753667.4,12036,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851925,2167771.00
06/30/2017 15:45,2,1.783,ACTIVE,215.09,354.07,59.959,1498851903,"201051344000917","219011344069620",29.62,20.00,0,333.93,376.62,53.5,49.7,0.438,750307.3,750307.3,12025,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851926,2167772.00
06/30/2017 15:45,2,1.783,ACTIVE,214.19,352.87,59.917,1498851903,"201051344001145","219011344069620",29.84,19.30,0,335.14,376.62,53.9,50.1,0.438,758305.8,758305.8,12016,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851927,2167773.00
06/30/2017 15:45,2,1.861,ACTIVE,214.87,353.77,60.002,1498851903,"201051344000651","219011344069620",29.48,19.30,0,335.44,377.52,55.6,51.8,0.442,747025.4,747025.4,12013,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851928,2167774.00
06/30/2017 15:45,2,1.723,ACTIVE,212.61,353.47,59.959,1498851903,"274151322000088","219011344069620",29.06,24.30,0,333.03,363.99,50.7,47.0,0.340,958343.2,958343.2,11937,0,0,0,L,1151911521,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851929,2167775.00
06/30/2017 15:45,2,1.182,ACTIVE,213.51,431.02,59.954,1498851903,"274151322000068","219011344069620",40.39,27.80,0,332.13,455.67,47.9,44.3,0.318,830881.2,830881.2,12255,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851930,2167776.00
06/30/2017 15:45,2,1.861,ACTIVE,214.87,354.07,59.959,1498851903,"201051344001135","219011344069620",29.84,19.50,0,335.44,376.92,56.2,52.4,0.460,742461.8,742461.8,12003,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851931,2167777.00
06/30/2017 15:45,2,1.893,ACTIVE,214.19,353.47,59.907,1498851903,"201051344000594","219011344069620",29.66,21.50,0,332.13,375.71,56.9,53.0,0.460,761574.3,761574.3,12006,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851931,2167778.00
06/30/2017 15:45,2,1.871,ACTIVE,215.09,354.07,59.959,1498851903,"201051344001203","219011344069620",29.76,20.00,0,335.14,378.72,56.4,52.5,0.464,751957.9,751957.9,12042,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851933,2167779.00
06/30/2017 15:45,2,1.770,ACTIVE,213.06,355.88,59.959,1498851903,"274151322000054","219011344069620",29.20,24.00,0,333.03,364.89,52.4,48.6,0.354,975283.9,975283.9,11920,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851934,2167780.00
06/30/2017 15:45,2,1.920,ACTIVE,214.64,353.17,59.959,1498851903,"201051344000867","219011344069620",29.46,19.30,0,333.33,375.41,57.4,53.4,0.460,745773.2,745773.2,12039,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851935,2167781.00
06/30/2017 15:45,2,1.859,ACTIVE,215.32,355.88,59.959,1498851903,"201051344001093","219011344069620",29.88,19.80,0,333.03,377.22,56.3,52.4,0.446,750234.0,750234.0,12033,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851936,2167782.00
06/30/2017 15:45,2,1.891,ACTIVE,214.64,354.37,59.954,1498851903,"201051344000900","219011344069620",29.88,17.80,0,334.54,376.92,57.2,53.3,0.468,767311.4,767311.4,12019,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851936,2167783.00
06/30/2017 15:45,2,1.877,ACTIVE,215.09,354.67,59.965,1498851903,"201051344000648","219011344069620",29.94,18.00,0,333.93,377.22,57.0,53.0,0.468,755359.4,755359.4,12008,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851937,2167784.00
06/30/2017 15:45,2,1.902,ACTIVE,215.09,355.28,59.938,1498851903,"201051344000569","219011344069620",30.20,18.70,0,334.84,377.52,58.2,54.3,0.486,769462.5,769462.5,11986,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851938,2167785.00
06/30/2017 15:45,2,1.936,ACTIVE,214.87,354.67,59.981,1498851903,"201051344000983","219011344069620",29.76,18.30,0,332.43,378.12,58.3,54.4,0.486,760019.8,760019.8,12011,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851939,2167786.00
06/30/2017 15:45,2,1.957,ACTIVE,214.87,355.28,59.965,1498851903,"201051344001158","219011344069620",29.38,19.00,0,334.24,378.12,58.2,54.3,0.486,744887.8,744887.8,12016,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851940,2167787.00
06/30/2017 15:45,2,1.908,ACTIVE,215.54,356.18,59.959,1498851903,"201051344000576","219011344069620",30.02,17.80,0,333.63,378.42,58.0,54.1,0.473,759450.1,759450.1,12016,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851941,2167788.00
06/30/2017 15:45,2,1.816,ACTIVE,213.06,356.18,59.965,1498851903,"274151322000087","219011344069620",29.36,28.80,0,333.03,364.89,54.0,50.2,0.362,949139.6,949139.6,12114,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498851942,2167789.00
06/30/2017 16:00,2,4.004,ACTIVE,216.67,353.47,59.996,1498852803,"201051344000645","219011344069620",29.82,19.80,0,334.54,391.64,120.9,114.8,0.552,758404.7,758404.7,11997,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852804,2167790.00
06/30/2017 16:00,2,3.752,ACTIVE,213.29,354.07,59.996,1498852803,"274151322000085","219011344069620",28.65,27.00,0,329.43,378.12,108.7,103.0,0.415,971006.4,971006.4,11926,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852805,2167791.00
06/30/2017 16:00,2,3.980,ACTIVE,216.45,354.37,59.996,1498852803,"201051344000633","219011344069620",29.90,21.50,0,333.33,391.34,120.6,114.4,0.575,745157.3,745157.3,12047,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852806,2167792.00
06/30/2017 16:00,2,3.959,ACTIVE,216.90,353.47,59.986,1498852803,"201051344000469","219011344069620",30.20,18.70,0,333.63,391.94,121.1,115.0,0.579,748563.1,748563.1,12019,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852807,2167793.00
06/30/2017 16:00,2,3.891,ACTIVE,215.09,351.97,60.002,1498852803,"201051344000646","219011344069620",29.96,22.80,0,332.73,390.44,118.1,112.0,0.566,743738.5,743738.5,12014,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852807,2167794.00
06/30/2017 16:00,2,3.818,ACTIVE,213.29,350.77,59.991,1498852803,"274151322000052","219011344069620",29.32,29.30,0,329.13,377.52,113.3,107.5,0.442,1009425.2,1009425.2,11937,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852808,2167795.00
06/30/2017 16:00,2,3.986,ACTIVE,216.00,353.77,59.986,1498852803,"201051344000585","219011344069620",29.90,22.50,0,333.63,391.04,120.7,114.6,0.561,756442.9,756442.9,12017,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852809,2167796.00
06/30/2017 16:00,2,3.877,ACTIVE,215.09,350.77,59.965,1498852803,"201051344001230","219011344069620",29.56,22.30,0,329.73,388.04,116.0,110.1,0.535,748319.5,748319.5,12031,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852810,2167797.00
06/30/2017 16:00,2,3.906,ACTIVE,216.00,352.87,59.996,1498852803,"201051344000582","219011344069620",29.54,21.30,0,333.63,391.64,116.9,110.9,0.539,737713.1,737713.1,12003,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852811,2167798.00
06/30/2017 16:00,2,3.924,ACTIVE,214.87,351.07,60.018,1498852803,"201051344000955","219011344069620",29.64,22.80,0,330.63,390.14,117.9,111.9,0.548,757180.6,757180.6,12023,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852812,2167799.00
06/30/2017 16:00,2,2.520,ACTIVE,213.29,432.22,59.991,1498852803,"274151322000094","219011344069620",40.00,29.50,0,400.96,457.17,102.0,96.5,0.393,830327.3,830327.3,12241,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852813,2167800.00
06/30/2017 16:00,2,3.945,ACTIVE,216.90,354.07,59.991,1498852803,"201051344000579","219011344069620",29.92,22.80,0,334.54,396.15,119.5,113.4,0.552,766708.7,766708.7,12010,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852814,2167801.00
06/30/2017 16:00,2,3.926,ACTIVE,214.87,350.77,59.996,1498852803,"201051344000890","219011344069620",29.58,23.30,0,333.03,389.84,117.7,111.6,0.548,751206.7,751206.7,12023,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852815,2167802.00
06/30/2017 16:00,2,3.893,ACTIVE,215.32,352.87,60.007,1498852803,"201051344000438","219011344069620",29.84,22.30,0,333.33,391.64,117.5,111.5,0.552,753776.8,753776.8,12008,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852816,2167803.00
06/30/2017 16:00,2,3.850,ACTIVE,215.09,358.88,60.034,1498852803,"201051344000417","219011344069620",19.50,21.80,0,332.43,389.84,76.1,71.5,0.654,685208.1,685208.1,12039,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852817,2167804.00
06/30/2017 16:00,2,3.748,ACTIVE,213.06,342.95,59.991,1498852803,"274151322000083","219011344069620",29.36,28.80,0,329.13,377.52,111.5,105.6,0.442,999228.7,999228.7,11941,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852818,2167805.00
06/30/2017 16:00,2,3.977,ACTIVE,213.74,358.58,59.996,1498852803,"274151322000076","219011344069620",29.82,30.30,0,329.73,378.42,120.0,113.9,0.464,1066089.2,1066089.2,11944,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852819,2167806.00
06/30/2017 16:00,2,3.928,ACTIVE,215.77,352.87,60.002,1498852803,"201051344000868","219011344069620",29.88,19.80,0,332.73,391.04,118.9,112.9,0.544,746988.3,746988.3,12024,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852820,2167807.00
06/30/2017 16:00,2,3.959,ACTIVE,213.06,346.56,59.996,1498852803,"274151322000095","219011344069620",29.66,28.80,0,330.03,378.72,118.8,112.8,0.451,1055795.3,1055795.3,11954,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852821,2167808.00
06/30/2017 16:00,2,3.920,ACTIVE,216.45,350.77,59.981,1498852803,"201051344000988","219011344069620",19.68,19.00,0,333.33,392.55,78.2,73.6,0.362,657487.6,657487.6,12007,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852821,2167809.00
06/30/2017 16:00,2,3.959,ACTIVE,215.54,352.27,60.002,1498852803,"201051344001025","219011344069620",29.62,21.80,0,333.33,391.34,118.7,112.6,0.539,753805.7,753805.7,12023,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852822,2167810.00
06/30/2017 16:00,2,3.893,ACTIVE,215.77,352.57,60.023,1498852803,"201051344000458","219011344069620",29.80,21.80,0,333.63,390.74,117.5,111.5,0.566,758605.8,758605.8,11997,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852823,2167811.00
06/30/2017 16:00,2,3.881,ACTIVE,216.00,351.97,59.986,1498852803,"201051344000853","219011344069620",30.20,20.00,0,335.14,395.85,118.6,112.6,0.561,759568.5,759568.5,12010,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852824,2167812.00
06/30/2017 16:00,2,3.828,ACTIVE,214.19,351.97,59.991,1498852803,"201051344000685","219011344069620",29.88,22.00,0,333.63,389.84,115.8,109.9,0.575,753685.1,753685.1,12037,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852825,2167813.00
06/30/2017 16:00,2,3.787,ACTIVE,215.32,351.67,60.028,1498852803,"201051344000917","219011344069620",29.88,22.30,0,332.43,390.44,114.6,108.7,0.544,750324.8,750324.8,12026,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852826,2167814.00
06/30/2017 16:00,2,3.791,ACTIVE,214.64,351.97,59.991,1498852803,"201051344001145","219011344069620",29.80,21.50,0,333.93,390.14,114.5,108.6,0.530,758323.3,758323.3,12017,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852827,2167815.00
06/30/2017 16:00,2,3.918,ACTIVE,215.54,352.27,59.996,1498852803,"201051344000651","219011344069620",29.70,21.50,0,334.24,391.34,117.8,111.8,0.544,747043.5,747043.5,12014,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852828,2167816.00
06/30/2017 16:00,2,3.666,ACTIVE,212.61,342.35,59.991,1498852803,"274151322000088","219011344069620",29.02,27.30,0,329.43,377.82,107.7,102.0,0.407,958359.7,958359.7,11938,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852829,2167817.00
06/30/2017 16:00,2,2.533,ACTIVE,213.74,425.91,60.002,1498852803,"274151322000068","219011344069620",39.92,31.50,0,400.36,461.98,101.8,96.3,0.384,830896.8,830896.8,12256,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852830,2167818.00
06/30/2017 16:00,2,3.879,ACTIVE,214.87,349.86,59.954,1498852803,"201051344001135","219011344069620",29.70,22.30,0,333.03,390.44,116.7,110.7,0.539,742479.9,742479.9,12004,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852831,2167819.00
06/30/2017 16:00,2,3.922,ACTIVE,215.09,351.07,59.996,1498852803,"201051344000594","219011344069620",29.86,23.80,0,332.43,390.14,118.6,112.6,0.530,761592.4,761592.4,12007,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852832,2167820.00
06/30/2017 16:00,2,3.904,ACTIVE,215.54,351.37,59.975,1498852803,"201051344001203","219011344069620",29.74,22.50,0,334.24,392.25,117.6,111.5,0.557,751976.0,751976.0,12043,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852833,2167821.00
06/30/2017 16:00,2,3.725,ACTIVE,212.38,351.67,59.986,1498852803,"274151322000054","219011344069620",28.59,27.00,0,329.73,378.42,107.9,102.2,0.402,975300.7,975300.7,11921,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852833,2167822.00
06/30/2017 16:00,2,3.893,ACTIVE,215.77,351.07,60.023,1498852803,"201051344000867","219011344069620",29.96,21.00,0,333.33,390.74,118.1,112.1,0.544,745791.4,745791.4,12040,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852834,2167823.00
06/30/2017 16:00,2,3.795,ACTIVE,215.54,352.27,59.981,1498852803,"201051344001093","219011344069620",29.92,21.80,0,333.03,390.14,115.1,109.2,0.508,750251.8,750251.8,12034,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852835,2167824.00
06/30/2017 16:00,2,3.834,ACTIVE,215.77,351.97,59.954,1498852803,"201051344000900","219011344069620",30.45,20.00,0,333.93,391.04,118.3,112.3,0.539,767329.5,767329.5,12020,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852836,2167825.00
06/30/2017 16:00,2,3.832,ACTIVE,216.00,351.97,59.996,1498852803,"201051344000648","219011344069620",29.94,20.00,0,334.24,391.04,116.2,110.2,0.539,755377.2,755377.2,12009,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852837,2167826.00
