ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 16:00,2,3.893,ACTIVE,216.22,352.57,59.996,1498852803,"201051344000569","219011344069620",29.92,20.70,0,334.24,391.64,118.0,111.9,0.552,769480.7,769480.7,11987,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852838,2167827.00
06/30/2017 16:00,2,3.844,ACTIVE,216.00,352.87,59.981,1498852803,"201051344000983","219011344069620",30.30,20.70,0,333.93,391.34,117.9,111.9,0.557,760038.0,760038.0,12012,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852839,2167828.00
06/30/2017 16:00,2,3.891,ACTIVE,216.22,353.17,59.986,1498852803,"201051344001158","219011344069620",29.78,21.00,0,333.63,391.34,117.4,111.4,0.544,744906.0,744906.0,12017,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852840,2167829.00
06/30/2017 16:00,2,3.838,ACTIVE,216.45,353.47,59.996,1498852803,"201051344000576","219011344069620",30.16,19.50,0,333.63,393.75,117.2,111.2,0.548,759468.2,759468.2,12017,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852841,2167830.00
06/30/2017 16:00,2,3.645,ACTIVE,212.83,350.17,59.986,1498852803,"274151322000087","219011344069620",29.36,32.20,0,329.73,376.92,108.4,102.7,0.402,949156.4,949156.4,12115,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498852841,2167831.00
06/30/2017 16:15,2,2.668,ACTIVE,214.87,353.77,59.965,1498853703,"201051344000645","219011344069620",29.66,21.00,0,316.50,391.34,80.2,75.5,0.376,758427.3,758427.3,11998,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853704,2167832.00
06/30/2017 16:15,2,2.562,ACTIVE,212.38,347.76,59.970,1498853703,"274151322000085","219011344069620",28.09,26.80,0,329.13,376.01,72.8,68.4,0.504,971026.7,971026.7,11927,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853705,2167833.00
06/30/2017 16:15,2,2.664,ACTIVE,214.87,348.06,59.975,1498853703,"201051344000633","219011344069620",29.92,21.80,0,316.20,391.94,80.7,76.0,0.371,745179.9,745179.9,12048,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853706,2167834.00
06/30/2017 16:15,2,2.668,ACTIVE,214.87,348.36,59.981,1498853703,"201051344000469","219011344069620",30.24,19.30,0,317.40,392.55,81.8,77.0,0.380,748585.9,748585.9,12020,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853707,2167835.00
06/30/2017 16:15,2,2.684,ACTIVE,213.29,357.38,59.986,1498853703,"201051344000646","219011344069620",29.32,23.30,0,318.00,389.54,79.6,74.9,0.685,743760.7,743760.7,12015,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853708,2167836.00
06/30/2017 16:15,2,2.631,ACTIVE,212.16,353.77,59.949,1498853703,"274151322000052","219011344069620",29.00,29.50,0,328.82,376.31,77.3,72.7,0.561,1009446.6,1009446.6,11938,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853709,2167837.00
06/30/2017 16:15,2,2.746,ACTIVE,213.96,347.76,59.970,1498853703,"201051344000585","219011344069620",29.64,23.50,0,318.61,389.84,82.5,77.7,0.367,756465.8,756465.8,12018,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853710,2167838.00
06/30/2017 16:15,2,2.617,ACTIVE,213.06,356.48,59.986,1498853703,"201051344001230","219011344069620",29.90,23.30,0,318.91,387.74,79.2,74.6,0.663,748341.4,748341.4,12032,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853711,2167839.00
06/30/2017 16:15,2,2.676,ACTIVE,214.41,358.88,60.028,1498853703,"201051344000582","219011344069620",29.38,21.80,0,319.21,390.74,79.7,75.0,0.663,737735.1,737735.1,12004,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853712,2167840.00
06/30/2017 16:15,2,2.721,ACTIVE,213.29,345.96,59.917,1498853703,"201051344000955","219011344069620",29.46,23.50,0,320.11,388.94,81.2,76.5,0.380,757202.9,757202.9,12024,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853713,2167841.00
06/30/2017 16:15,2,1.705,ACTIVE,212.38,439.74,59.970,1498853703,"274151322000094","219011344069620",40.33,29.50,0,392.25,458.37,69.7,65.3,0.491,830346.6,830346.6,12242,0,0,0,L,1151911521,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853713,2167842.00
06/30/2017 16:15,2,2.773,ACTIVE,215.32,348.06,59.991,1498853703,"201051344000579","219011344069620",29.58,23.00,0,319.51,395.25,83.0,78.2,0.384,766731.4,766731.4,12011,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853714,2167843.00
06/30/2017 16:15,2,2.740,ACTIVE,213.29,345.66,59.981,1498853703,"201051344000890","219011344069620",29.52,24.30,0,319.51,390.14,82.0,77.2,0.371,751229.0,751229.0,12024,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853715,2167844.00
06/30/2017 16:15,2,2.711,ACTIVE,213.96,346.26,59.981,1498853703,"201051344000438","219011344069620",29.72,23.50,0,318.00,390.14,81.6,76.9,0.384,753799.1,753799.1,12009,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853716,2167845.00
06/30/2017 16:15,2,2.699,ACTIVE,213.96,350.47,59.933,1498853703,"201051344000417","219011344069620",19.38,23.00,0,318.91,390.44,53.0,49.3,0.451,685222.3,685222.3,12040,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853717,2167846.00
06/30/2017 16:15,2,2.654,ACTIVE,212.83,357.98,59.986,1498853703,"274151322000083","219011344069620",29.14,29.30,0,327.62,376.31,78.3,73.7,0.561,999249.9,999249.9,11942,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853718,2167847.00
06/30/2017 16:15,2,2.830,ACTIVE,213.29,342.65,59.975,1498853703,"274151322000076","219011344069620",29.52,31.00,0,327.32,378.12,84.6,79.7,0.331,1066112.1,1066112.1,11945,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853719,2167848.00
06/30/2017 16:15,2,2.779,ACTIVE,214.64,347.46,59.986,1498853703,"201051344000868","219011344069620",29.90,19.30,0,318.00,391.04,84.2,79.3,0.371,747010.9,747010.9,12025,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853720,2167849.00
06/30/2017 16:15,2,2.816,ACTIVE,212.38,343.25,59.981,1498853703,"274151322000095","219011344069620",29.52,29.30,0,328.52,377.82,84.3,79.5,0.318,1055818.0,1055818.0,11955,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853721,2167850.00
06/30/2017 16:15,2,2.828,ACTIVE,215.09,354.07,59.970,1498853703,"201051344000988","219011344069620",19.50,19.80,0,316.80,392.25,56.0,52.1,0.468,657502.3,657502.3,12008,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853721,2167851.00
06/30/2017 16:15,2,2.795,ACTIVE,214.41,345.66,59.970,1498853703,"201051344001025","219011344069620",29.94,23.00,0,317.70,391.04,84.8,79.9,0.389,753828.3,753828.3,12024,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853722,2167852.00
06/30/2017 16:15,2,2.818,ACTIVE,215.09,346.26,60.012,1498853703,"201051344000458","219011344069620",29.76,21.80,0,320.11,391.64,84.9,80.1,0.411,758628.2,758628.2,11998,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853723,2167853.00
06/30/2017 16:15,2,2.855,ACTIVE,215.77,349.26,59.970,1498853703,"201051344000853","219011344069620",29.84,20.70,0,319.81,397.05,86.3,81.4,0.407,759591.1,759591.1,12011,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853724,2167854.00
06/30/2017 16:15,2,2.801,ACTIVE,214.19,347.16,59.981,1498853703,"201051344000685","219011344069620",29.30,22.80,0,316.50,389.54,83.2,78.3,0.402,753707.1,753707.1,12038,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853725,2167855.00
06/30/2017 16:15,2,2.777,ACTIVE,214.41,347.76,59.981,1498853703,"201051344000917","219011344069620",29.66,22.50,0,320.41,390.14,83.5,78.6,0.384,750346.6,750346.6,12027,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853726,2167856.00
06/30/2017 16:15,2,2.795,ACTIVE,214.19,347.16,60.012,1498853703,"201051344001145","219011344069620",29.58,22.50,0,318.61,389.24,83.7,78.9,0.384,758345.1,758345.1,12018,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853727,2167857.00
06/30/2017 16:15,2,2.857,ACTIVE,214.87,349.26,59.981,1498853703,"201051344000651","219011344069620",29.86,22.30,0,317.10,391.34,86.5,81.5,0.402,747065.8,747065.8,12015,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853728,2167858.00
06/30/2017 16:15,2,2.709,ACTIVE,212.61,351.07,59.970,1498853703,"274151322000088","219011344069620",28.88,27.50,0,328.52,377.52,79.2,74.5,0.544,958380.2,958380.2,11939,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853729,2167859.00
06/30/2017 16:15,2,1.896,ACTIVE,213.51,422.60,59.965,1498853703,"274151322000068","219011344069620",39.24,31.30,0,395.85,452.96,75.2,70.7,0.521,830916.1,830916.1,12257,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853730,2167860.00
06/30/2017 16:15,2,2.939,ACTIVE,214.41,346.56,59.975,1498853703,"201051344001135","219011344069620",29.50,23.00,0,317.10,389.84,87.9,82.9,0.411,742502.0,742502.0,12005,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853730,2167861.00
06/30/2017 16:15,2,3.000,ACTIVE,214.41,349.86,59.981,1498853703,"201051344000594","219011344069620",29.64,24.00,0,318.00,391.04,90.1,85.0,0.411,761614.9,761614.9,12008,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853731,2167862.00
06/30/2017 16:15,2,2.963,ACTIVE,214.64,347.16,59.970,1498853703,"201051344001203","219011344069620",29.86,23.50,0,317.40,391.34,89.6,84.5,0.420,751998.3,751998.3,12044,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853733,2167863.00
06/30/2017 16:15,2,2.854,ACTIVE,212.61,351.97,59.996,1498853703,"274151322000054","219011344069620",28.51,27.30,0,327.32,377.82,82.4,77.6,0.309,975321.1,975321.1,11922,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853734,2167864.00
06/30/2017 16:15,2,3.068,ACTIVE,215.09,348.06,59.981,1498853703,"201051344000867","219011344069620",29.94,21.80,0,318.00,390.14,93.0,87.9,0.411,745813.8,745813.8,12041,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853735,2167865.00
06/30/2017 16:15,2,2.955,ACTIVE,214.87,350.17,59.981,1498853703,"201051344001093","219011344069620",30.28,22.30,0,318.61,389.84,90.6,85.5,0.424,750273.7,750273.7,12035,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853736,2167866.00
06/30/2017 16:15,2,3.105,ACTIVE,215.54,350.17,59.944,1498853703,"201051344000900","219011344069620",30.28,19.80,0,317.70,391.64,95.3,90.0,0.442,767351.9,767351.9,12021,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853737,2167867.00
06/30/2017 16:15,2,3.082,ACTIVE,215.32,349.26,59.975,1498853703,"201051344000648","219011344069620",30.14,19.80,0,318.30,391.34,94.0,88.9,0.438,755399.2,755399.2,12010,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853738,2167868.00
06/30/2017 16:15,2,3.188,ACTIVE,215.54,350.47,59.975,1498853703,"201051344000569","219011344069620",30.16,20.70,0,318.30,391.94,97.3,92.0,0.455,769503.1,769503.1,11988,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853739,2167869.00
06/30/2017 16:15,2,3.186,ACTIVE,215.77,349.26,59.965,1498853703,"201051344000983","219011344069620",30.38,21.50,0,318.30,391.94,98.0,92.7,0.464,760060.5,760060.5,12013,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853740,2167870.00
06/30/2017 16:15,2,3.264,ACTIVE,216.00,350.17,59.949,1498853703,"201051344001158","219011344069620",29.60,21.80,0,316.80,391.94,98.0,92.6,0.455,744928.3,744928.3,12018,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853741,2167871.00
06/30/2017 16:15,2,3.268,ACTIVE,215.77,350.47,59.965,1498853703,"201051344000576","219011344069620",29.92,19.30,0,318.30,394.95,99.1,93.7,0.464,759490.4,759490.4,12018,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853741,2167872.00
06/30/2017 16:15,2,3.049,ACTIVE,212.83,340.25,59.970,1498853703,"274151322000087","219011344069620",29.32,32.60,0,327.92,376.31,90.5,85.5,0.336,949177.0,949177.0,12116,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498853742,2167873.00
06/30/2017 16:30,2,3.156,ACTIVE,215.54,349.56,59.986,1498854604,"201051344000645","219011344069620",29.46,22.80,0,334.54,391.94,94.2,89.0,0.433,758454.7,758454.7,11999,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854605,2167874.00
06/30/2017 16:30,2,2.965,ACTIVE,212.38,350.17,59.970,1498854604,"274151322000085","219011344069620",28.03,30.30,0,333.63,377.52,84.1,79.3,0.318,971051.2,971051.2,11928,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854606,2167875.00
06/30/2017 16:30,2,3.148,ACTIVE,215.09,350.77,59.986,1498854604,"201051344000633","219011344069620",29.46,25.00,0,333.33,392.25,94.0,88.8,0.451,745207.3,745207.3,12049,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854606,2167876.00
06/30/2017 16:30,2,3.139,ACTIVE,215.54,349.26,59.981,1498854604,"201051344000469","219011344069620",29.80,21.00,0,333.63,393.45,94.7,89.4,0.451,748613.6,748613.6,12021,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854607,2167877.00
06/30/2017 16:30,2,3.100,ACTIVE,213.51,348.36,59.981,1498854604,"201051344000646","219011344069620",29.18,26.30,0,332.73,389.54,91.6,86.5,0.442,743787.6,743787.6,12016,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854608,2167878.00
06/30/2017 16:30,2,3.057,ACTIVE,212.61,341.15,59.981,1498854604,"274151322000052","219011344069620",28.57,33.80,0,332.73,377.22,88.4,83.4,0.349,1009472.5,1009472.5,11939,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854609,2167879.00
06/30/2017 16:30,2,3.162,ACTIVE,214.41,349.56,59.991,1498854604,"201051344000585","219011344069620",29.32,26.00,0,333.33,388.04,93.9,88.7,0.446,756493.4,756493.4,12019,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854610,2167880.00
06/30/2017 16:30,2,3.027,ACTIVE,213.74,347.16,59.975,1498854604,"201051344001230","219011344069620",29.50,26.30,0,330.33,388.34,90.4,85.4,0.424,748368.0,748368.0,12033,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854611,2167881.00
06/30/2017 16:30,2,3.016,ACTIVE,215.09,350.47,59.954,1498854604,"201051344000582","219011344069620",29.40,24.30,0,332.43,391.34,89.9,84.9,0.415,737761.9,737761.9,12005,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854612,2167882.00
06/30/2017 16:30,2,3.033,ACTIVE,213.74,348.06,59.986,1498854604,"201051344000955","219011344069620",29.52,26.30,0,333.03,385.63,90.8,85.7,0.429,757230.0,757230.0,12025,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854613,2167883.00
06/30/2017 16:30,2,2.008,ACTIVE,212.38,418.70,59.975,1498854604,"274151322000094","219011344069620",38.84,32.80,0,400.36,466.79,79.4,74.7,0.305,830370.2,830370.2,12243,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854614,2167884.00
06/30/2017 16:30,2,3.086,ACTIVE,215.54,348.36,59.991,1498854604,"201051344000579","219011344069620",29.26,26.30,0,334.54,392.55,91.5,86.4,0.420,766759.0,766759.0,12012,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854615,2167885.00
06/30/2017 16:30,2,3.047,ACTIVE,213.74,346.86,59.986,1498854604,"201051344000890","219011344069620",29.14,27.50,0,333.33,386.53,89.9,84.9,0.415,751256.2,751256.2,12025,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854615,2167886.00
06/30/2017 16:30,2,2.965,ACTIVE,214.19,346.56,59.975,1498854604,"201051344000438","219011344069620",29.64,27.00,0,333.93,387.14,89.0,84.0,0.420,753826.1,753826.1,12010,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854616,2167887.00
06/30/2017 16:30,2,2.930,ACTIVE,214.19,353.47,60.018,1498854604,"201051344000417","219011344069620",19.34,25.00,0,319.21,391.04,57.3,53.4,0.482,685239.6,685239.6,12041,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854617,2167888.00
06/30/2017 16:30,2,2.900,ACTIVE,212.38,341.45,59.991,1498854604,"274151322000083","219011344069620",28.90,33.30,0,332.43,377.52,84.9,80.0,0.336,999275.7,999275.7,11943,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854618,2167889.00
06/30/2017 16:30,2,3.066,ACTIVE,212.83,352.57,59.986,1498854604,"274151322000076","219011344069620",29.30,35.40,0,333.93,377.52,90.9,85.8,0.358,1066140.0,1066140.0,11946,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854619,2167890.00
06/30/2017 16:30,2,2.947,ACTIVE,214.64,346.86,59.986,1498854604,"201051344000868","219011344069620",29.76,21.80,0,333.33,388.34,88.9,83.8,0.402,747038.6,747038.6,12026,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854620,2167891.00
06/30/2017 16:30,2,3.025,ACTIVE,212.16,351.97,59.991,1498854604,"274151322000095","219011344069620",29.22,33.50,0,332.43,376.92,89.5,84.5,0.336,1055845.8,1055845.8,11956,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854621,2167892.00
06/30/2017 16:30,2,3.008,ACTIVE,214.87,354.67,59.991,1498854604,"201051344000988","219011344069620",19.00,21.00,0,318.30,392.55,57.9,54.0,0.486,657520.3,657520.3,12009,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854622,2167893.00
06/30/2017 16:30,2,2.969,ACTIVE,214.41,347.16,60.002,1498854604,"201051344001025","219011344069620",29.20,26.50,0,333.93,387.74,87.8,82.9,0.398,753855.9,753855.9,12025,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854623,2167894.00
06/30/2017 16:30,2,2.861,ACTIVE,215.09,348.66,60.002,1498854604,"201051344000458","219011344069620",29.66,24.00,0,334.84,391.64,85.9,81.0,0.411,758655.5,758655.5,11999,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854624,2167895.00
06/30/2017 16:30,2,2.900,ACTIVE,215.32,348.96,59.996,1498854604,"201051344000853","219011344069620",29.44,22.80,0,336.04,392.85,86.5,81.6,0.402,759618.8,759618.8,12012,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854625,2167896.00
06/30/2017 16:30,2,2.844,ACTIVE,213.74,347.46,59.986,1498854604,"201051344000685","219011344069620",29.16,25.30,0,333.03,386.53,84.1,79.2,0.402,753734.0,753734.0,12039,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854626,2167897.00
06/30/2017 16:30,2,2.820,ACTIVE,214.41,348.36,59.996,1498854604,"201051344000917","219011344069620",29.28,25.00,0,332.73,387.14,83.6,78.8,0.389,750373.4,750373.4,12028,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854627,2167898.00
06/30/2017 16:30,2,2.809,ACTIVE,213.74,347.16,60.007,1498854604,"201051344001145","219011344069620",29.20,24.80,0,333.63,386.23,83.1,78.3,0.380,758371.8,758371.8,12019,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854628,2167899.00
06/30/2017 16:30,2,2.885,ACTIVE,214.41,347.46,59.996,1498854604,"201051344000651","219011344069620",28.82,24.80,0,333.33,390.74,84.2,79.4,0.376,747093.2,747093.2,12016,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854628,2167900.00
06/30/2017 16:30,2,2.680,ACTIVE,212.16,351.37,59.996,1498854604,"274151322000088","219011344069620",28.53,31.80,0,328.82,377.82,77.4,72.8,0.491,958405.2,958405.2,11940,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854629,2167901.00
06/30/2017 16:30,2,1.807,ACTIVE,213.06,439.13,60.002,1498854604,"274151322000068","219011344069620",39.90,35.20,0,398.56,456.57,73.3,68.8,0.521,830939.8,830939.8,12258,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854630,2167902.00
06/30/2017 16:30,2,2.818,ACTIVE,213.74,346.56,60.007,1498854604,"201051344001135","219011344069620",29.06,25.50,0,333.63,386.83,82.9,78.1,0.380,742529.2,742529.2,12006,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854631,2167903.00
06/30/2017 16:30,2,2.814,ACTIVE,214.19,346.56,59.991,1498854604,"201051344000594","219011344069620",29.32,26.80,0,332.43,388.04,83.5,78.7,0.384,761642.4,761642.4,12009,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854632,2167904.00
06/30/2017 16:30,2,2.797,ACTIVE,214.41,347.46,60.002,1498854604,"201051344001203","219011344069620",29.22,26.30,0,333.63,388.34,82.8,78.0,0.398,752025.7,752025.7,12045,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854633,2167905.00
06/30/2017 16:30,2,2.688,ACTIVE,211.93,351.07,59.991,1498854604,"274151322000054","219011344069620",27.71,31.80,0,328.52,376.62,75.4,70.9,0.517,975346.0,975346.0,11923,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854634,2167906.00
06/30/2017 16:30,2,2.775,ACTIVE,214.64,347.16,60.007,1498854604,"201051344000867","219011344069620",29.40,24.00,0,333.63,388.04,82.7,77.8,0.376,745841.3,745841.3,12042,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854635,2167907.00
06/30/2017 16:30,2,2.691,ACTIVE,214.19,346.56,60.007,1498854604,"201051344001093","219011344069620",29.58,24.80,0,333.63,387.44,80.6,75.9,0.367,750300.6,750300.6,12036,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854636,2167908.00
06/30/2017 16:30,2,2.736,ACTIVE,214.41,347.46,59.996,1498854604,"201051344000900","219011344069620",29.62,22.00,0,333.63,393.75,82.0,77.2,0.376,767379.5,767379.5,12022,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854636,2167909.00
06/30/2017 16:30,2,2.682,ACTIVE,214.87,347.16,59.975,1498854604,"201051344000648","219011344069620",29.58,22.30,0,334.54,391.64,80.4,75.7,0.380,755426.2,755426.2,12011,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854637,2167910.00
06/30/2017 16:30,2,2.703,ACTIVE,214.87,347.76,60.002,1498854604,"201051344000569","219011344069620",29.84,23.50,0,333.63,391.64,81.6,76.9,0.384,769530.7,769530.7,11989,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854639,2167911.00
06/30/2017 16:30,2,2.672,ACTIVE,214.87,348.66,59.996,1498854604,"201051344000983","219011344069620",30.08,23.30,0,334.24,392.25,81.5,76.7,0.389,760088.0,760088.0,12014,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854640,2167912.00
06/30/2017 16:30,2,2.721,ACTIVE,214.64,346.26,59.996,1498854604,"201051344001158","219011344069620",29.28,24.00,0,334.24,392.25,80.7,76.0,0.371,744955.6,744955.6,12019,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854640,2167913.00
06/30/2017 16:30,2,2.676,ACTIVE,215.09,348.96,60.002,1498854604,"201051344000576","219011344069620",29.66,22.30,0,334.54,392.85,80.4,75.7,0.376,759517.7,759517.7,12019,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854641,2167914.00
06/30/2017 16:30,2,2.564,ACTIVE,212.61,347.76,59.996,1498854604,"274151322000087","219011344069620",28.69,36.80,0,328.52,375.11,74.4,69.9,0.513,949202.1,949202.1,12117,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498854642,2167915.00
06/30/2017 16:45,2,3.363,ACTIVE,216.00,350.47,59.959,1498855504,"201051344000645","219011344069620",29.32,23.50,0,334.54,385.03,99.9,94.5,0.455,758481.0,758481.0,12000,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855505,2167916.00
06/30/2017 16:45,2,3.270,ACTIVE,213.06,352.27,59.959,1498855504,"274151322000085","219011344069620",27.71,32.00,0,329.13,377.52,91.7,86.6,0.349,971074.9,971074.9,11929,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855506,2167917.00
06/30/2017 16:45,2,3.369,ACTIVE,215.54,350.77,59.970,1498855504,"201051344000633","219011344069620",29.22,25.30,0,333.93,385.63,99.8,94.4,0.477,745233.7,745233.7,12050,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855506,2167918.00
06/30/2017 16:45,2,3.387,ACTIVE,215.77,350.47,59.991,1498855504,"201051344000469","219011344069620",29.22,22.00,0,333.63,386.53,100.2,94.8,0.477,748640.3,748640.3,12022,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855507,2167919.00
06/30/2017 16:45,2,3.361,ACTIVE,214.41,351.07,59.991,1498855504,"201051344000646","219011344069620",28.84,28.00,0,332.43,384.73,98.2,92.9,0.468,743813.5,743813.5,12017,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855508,2167920.00
06/30/2017 16:45,2,3.316,ACTIVE,212.83,344.45,59.975,1498855504,"274151322000052","219011344069620",28.67,36.00,0,327.62,376.92,96.3,91.0,0.376,1009497.6,1009497.6,11940,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855509,2167921.00
06/30/2017 16:45,2,3.430,ACTIVE,215.32,350.17,59.965,1498855504,"201051344000585","219011344069620",28.78,27.30,0,333.63,385.03,100.0,94.6,0.464,756520.1,756520.1,12020,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855510,2167922.00
06/30/2017 16:45,2,3.264,ACTIVE,214.19,348.36,59.996,1498855504,"201051344001230","219011344069620",29.24,27.50,0,333.03,384.43,96.6,91.3,0.451,748393.8,748393.8,12034,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855511,2167923.00
06/30/2017 16:45,2,3.258,ACTIVE,215.54,349.26,59.970,1498855504,"201051344000582","219011344069620",29.20,25.50,0,332.73,385.33,96.3,91.1,0.433,737787.6,737787.6,12006,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855512,2167924.00
06/30/2017 16:45,2,3.312,ACTIVE,214.19,348.96,59.954,1498855504,"201051344000955","219011344069620",29.08,28.00,0,332.73,384.13,97.6,92.2,0.468,757256.0,757256.0,12026,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855513,2167925.00
06/30/2017 16:45,2,2.180,ACTIVE,213.06,427.11,59.970,1498855504,"274151322000094","219011344069620",39.28,35.40,0,395.25,462.58,87.1,82.2,0.340,830392.9,830392.9,12244,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855514,2167926.00
06/30/2017 16:45,2,3.271,ACTIVE,215.77,349.86,59.970,1498855504,"201051344000579","219011344069620",29.54,27.00,0,334.54,386.23,97.9,92.6,0.460,766785.5,766785.5,12013,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855515,2167927.00
06/30/2017 16:45,2,3.279,ACTIVE,213.96,348.06,60.002,1498855504,"201051344000890","219011344069620",29.24,28.50,0,333.33,384.43,97.1,91.8,0.446,751282.3,751282.3,12026,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855516,2167928.00
06/30/2017 16:45,2,3.203,ACTIVE,214.64,349.56,59.965,1498855504,"201051344000438","219011344069620",29.68,27.80,0,333.93,385.03,96.3,91.1,0.451,753852.2,753852.2,12011,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855517,2167929.00
06/30/2017 16:45,2,3.246,ACTIVE,214.64,354.37,59.970,1498855504,"201051344000417","219011344069620",18.96,26.00,0,318.00,391.34,62.4,58.3,0.535,685256.3,685256.3,12042,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855517,2167930.00
06/30/2017 16:45,2,3.217,ACTIVE,212.38,353.77,60.002,1498855504,"274151322000083","219011344069620",28.75,35.40,0,327.32,376.62,93.6,88.4,0.371,999300.8,999300.8,11944,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855518,2167931.00
06/30/2017 16:45,2,3.391,ACTIVE,213.06,349.56,59.965,1498855504,"274151322000076","219011344069620",29.36,36.80,0,334.54,375.41,100.8,95.3,0.393,1066167.0,1066167.0,11947,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855519,2167932.00
06/30/2017 16:45,2,3.242,ACTIVE,214.87,348.96,59.938,1498855504,"201051344000868","219011344069620",29.46,22.50,0,332.73,385.03,96.7,91.4,0.446,747065.2,747065.2,12027,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855520,2167933.00
06/30/2017 16:45,2,3.361,ACTIVE,212.38,349.56,59.965,1498855504,"274151322000095","219011344069620",29.22,35.60,0,332.73,374.81,99.4,94.0,0.380,1055872.6,1055872.6,11957,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855521,2167934.00
06/30/2017 16:45,2,3.270,ACTIVE,214.87,349.56,59.965,1498855504,"201051344001025","219011344069620",29.28,27.80,0,333.93,385.03,96.8,91.5,0.438,753882.5,753882.5,12026,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855523,2167935.00
06/30/2017 16:45,2,3.209,ACTIVE,215.54,350.17,59.970,1498855504,"201051344000458","219011344069620",29.20,24.50,0,334.54,385.63,95.0,89.8,0.460,758681.8,758681.8,12000,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855524,2167936.00
06/30/2017 16:45,2,3.195,ACTIVE,216.00,350.17,59.922,1498855504,"201051344000853","219011344069620",29.64,24.00,0,335.44,389.24,95.9,90.7,0.446,759645.4,759645.4,12013,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855525,2167937.00
06/30/2017 16:45,2,3.217,ACTIVE,214.41,349.56,59.954,1498855504,"201051344000685","219011344069620",29.06,26.80,0,333.03,384.43,94.7,89.5,0.455,753759.9,753759.9,12040,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855526,2167938.00
06/30/2017 16:45,2,3.197,ACTIVE,215.32,350.17,59.959,1498855504,"201051344000917","219011344069620",29.08,26.50,0,332.73,384.43,94.2,89.0,0.438,750399.3,750399.3,12029,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855527,2167939.00
06/30/2017 16:45,2,3.180,ACTIVE,214.41,350.17,59.970,1498855504,"201051344001145","219011344069620",29.32,25.80,0,333.93,384.43,94.4,89.2,0.433,758397.7,758397.7,12020,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855528,2167940.00
06/30/2017 16:45,2,3.271,ACTIVE,215.09,350.47,59.965,1498855504,"201051344000651","219011344069620",28.96,26.30,0,333.93,385.63,96.0,90.7,0.438,747119.5,747119.5,12017,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855529,2167941.00
06/30/2017 16:45,2,3.137,ACTIVE,212.83,344.45,59.944,1498855504,"274151322000088","219011344069620",28.25,32.80,0,327.02,377.52,89.7,84.7,0.336,958429.5,958429.5,11941,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855530,2167942.00
06/30/2017 16:45,2,2.172,ACTIVE,213.29,416.59,59.959,1498855504,"274151322000068","219011344069620",38.84,37.50,0,400.06,455.37,85.1,80.2,0.331,830962.8,830962.8,12259,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855530,2167943.00
06/30/2017 16:45,2,3.248,ACTIVE,214.64,348.96,59.975,1498855504,"201051344001135","219011344069620",29.06,27.50,0,333.33,384.13,95.7,90.4,0.446,742555.3,742555.3,12007,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855531,2167944.00
06/30/2017 16:45,2,3.232,ACTIVE,214.41,347.46,59.996,1498855504,"201051344000594","219011344069620",29.40,28.30,0,332.73,385.93,96.3,91.0,0.446,761669.0,761669.0,12010,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855532,2167945.00
06/30/2017 16:45,2,3.254,ACTIVE,215.32,348.66,59.975,1498855504,"201051344001203","219011344069620",29.28,27.00,0,333.93,385.93,96.5,91.2,0.455,752052.1,752052.1,12046,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855533,2167946.00
06/30/2017 16:45,2,3.182,ACTIVE,212.83,353.17,59.975,1498855504,"274151322000054","219011344069620",27.73,33.00,0,332.43,378.12,89.4,84.3,0.340,975370.0,975370.0,11924,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855534,2167947.00
06/30/2017 16:45,2,3.234,ACTIVE,215.09,347.16,59.986,1498855504,"201051344000867","219011344069620",29.44,24.80,0,333.63,384.73,96.5,91.2,0.442,745867.9,745867.9,12043,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855535,2167948.00
06/30/2017 16:45,2,3.143,ACTIVE,214.87,350.47,59.975,1498855504,"201051344001093","219011344069620",29.86,26.00,0,333.63,384.43,95.1,89.8,0.433,750326.6,750326.6,12037,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855536,2167949.00
06/30/2017 16:45,2,3.180,ACTIVE,215.32,348.96,59.970,1498855504,"201051344000900","219011344069620",30.02,23.00,0,333.93,386.23,96.7,91.4,0.451,767406.2,767406.2,12023,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855537,2167950.00
06/30/2017 16:45,2,3.184,ACTIVE,215.54,348.66,59.981,1498855504,"201051344000648","219011344069620",29.40,22.80,0,333.93,385.03,94.8,89.6,0.446,755452.2,755452.2,12012,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855538,2167951.00
06/30/2017 16:45,2,3.256,ACTIVE,215.77,350.77,59.975,1498855504,"201051344000569","219011344069620",29.36,24.30,0,333.93,385.93,96.8,91.5,0.460,769557.3,769557.3,11990,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855539,2167952.00
06/30/2017 16:45,2,3.201,ACTIVE,215.54,348.66,59.954,1498855504,"201051344000983","219011344069620",29.96,24.00,0,333.93,385.63,97.1,91.8,0.464,760114.6,760114.6,12015,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855540,2167953.00
06/30/2017 16:45,2,3.295,ACTIVE,215.54,348.66,59.965,1498855504,"201051344001158","219011344069620",28.98,24.80,0,334.24,385.33,96.8,91.5,0.464,744982.0,744982.0,12020,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855541,2167954.00
06/30/2017 16:45,2,3.232,ACTIVE,216.00,350.77,59.981,1498855504,"201051344000576","219011344069620",29.44,22.50,0,333.63,386.23,96.4,91.1,0.451,759544.1,759544.1,12020,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855542,2167955.00
06/30/2017 16:45,2,3.148,ACTIVE,213.06,345.66,59.981,1498855504,"274151322000087","219011344069620",28.82,38.40,0,332.73,376.92,91.9,86.7,0.349,949226.6,949226.6,12118,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855542,2167956.00
06/30/2017 16:45,2,3.311,ACTIVE,215.54,357.08,59.996,1498855504,"201051344000988","219011344069620",19.26,22.00,0,317.70,392.55,64.6,60.4,0.552,657538.0,657538.0,12010,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498855543,2167957.00
06/30/2017 17:00,2,1.924,ACTIVE,214.64,354.67,59.991,1498856403,"201051344000645","219011344069620",29.14,22.00,0,318.30,393.15,56.8,52.9,0.460,758500.5,758500.5,12001,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856404,2167958.00
06/30/2017 17:00,2,1.863,ACTIVE,212.38,354.07,59.996,1498856403,"274151322000085","219011344069620",27.71,30.50,0,328.52,377.82,52.3,48.5,0.349,971092.4,971092.4,11930,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856405,2167959.00
06/30/2017 17:00,2,1.938,ACTIVE,214.19,355.88,59.996,1498856403,"201051344000633","219011344069620",29.20,24.00,0,317.10,390.44,57.3,53.4,0.482,745253.1,745253.1,12051,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856406,2167960.00
06/30/2017 17:00,2,1.938,ACTIVE,214.19,353.77,59.996,1498856403,"201051344000469","219011344069620",29.50,20.70,0,315.30,390.74,57.9,53.9,0.486,748660.0,748660.0,12023,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856407,2167961.00
06/30/2017 17:00,2,1.912,ACTIVE,213.29,354.07,59.981,1498856403,"201051344000646","219011344069620",29.22,26.30,0,317.70,390.74,56.6,52.7,0.477,743832.6,743832.6,12018,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856408,2167962.00
06/30/2017 17:00,2,1.898,ACTIVE,212.38,355.88,59.981,1498856403,"274151322000052","219011344069620",28.73,32.80,0,327.02,377.52,55.2,51.4,0.393,1009516.1,1009516.1,11941,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856409,2167963.00
06/30/2017 17:00,2,1.982,ACTIVE,214.19,355.28,59.991,1498856403,"201051344000585","219011344069620",29.12,25.80,0,317.10,392.85,58.5,54.6,0.482,756539.8,756539.8,12021,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856410,2167964.00
06/30/2017 17:00,2,1.902,ACTIVE,213.29,351.67,59.965,1498856403,"201051344001230","219011344069620",29.10,25.80,0,318.30,388.94,56.1,52.2,0.464,748412.7,748412.7,12035,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856410,2167965.00
06/30/2017 17:00,2,1.900,ACTIVE,214.19,354.67,59.986,1498856403,"201051344000582","219011344069620",29.14,24.30,0,318.00,392.55,56.1,52.2,0.460,737806.6,737806.6,12007,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856411,2167966.00
06/30/2017 17:00,2,1.957,ACTIVE,213.29,353.17,60.023,1498856403,"201051344000955","219011344069620",28.82,26.50,0,317.40,390.44,57.1,53.2,0.486,757275.2,757275.2,12027,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856412,2167967.00
06/30/2017 17:00,2,1.244,ACTIVE,212.16,426.81,59.981,1498856403,"274151322000094","219011344069620",39.34,32.20,0,394.65,461.38,49.6,45.9,0.340,830409.6,830409.6,12245,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856413,2167968.00
06/30/2017 17:00,2,1.973,ACTIVE,214.19,354.67,59.981,1498856403,"201051344000579","219011344069620",29.24,25.50,0,317.70,390.44,58.4,54.5,0.482,766805.1,766805.1,12014,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856414,2167969.00
