ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 17:00,2,1.943,ACTIVE,213.51,352.87,59.981,1498856403,"201051344000890","219011344069620",29.22,27.30,0,319.21,390.74,57.5,53.6,0.460,751301.6,751301.6,12027,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856415,2167970.00
06/30/2017 17:00,2,1.928,ACTIVE,213.74,354.37,59.996,1498856403,"201051344000438","219011344069620",29.18,26.50,0,317.10,391.94,57.0,53.1,0.477,753871.3,753871.3,12012,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856416,2167971.00
06/30/2017 17:00,2,1.967,ACTIVE,213.51,348.66,59.991,1498856403,"201051344000417","219011344069620",18.69,25.50,0,333.33,384.43,37.2,34.0,0.314,685268.6,685268.6,12043,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856417,2167972.00
06/30/2017 17:00,2,1.896,ACTIVE,212.16,355.88,59.981,1498856403,"274151322000083","219011344069620",28.61,32.60,0,327.02,377.82,54.9,51.1,0.384,999319.1,999319.1,11945,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856418,2167973.00
06/30/2017 17:00,2,2.000,ACTIVE,212.83,355.88,59.996,1498856403,"274151322000076","219011344069620",29.28,34.00,0,328.82,378.12,59.3,55.3,0.415,1066186.8,1066186.8,11948,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856419,2167974.00
06/30/2017 17:00,2,1.961,ACTIVE,213.74,353.47,59.922,1498856403,"201051344000868","219011344069620",29.28,21.00,0,316.20,389.24,58.1,54.2,0.473,747084.7,747084.7,12028,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856420,2167975.00
06/30/2017 17:00,2,1.990,ACTIVE,211.93,356.18,59.981,1498856403,"274151322000095","219011344069620",29.04,32.40,0,328.52,377.22,58.5,54.6,0.402,1055892.1,1055892.1,11958,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856421,2167976.00
06/30/2017 17:00,2,1.980,ACTIVE,214.19,350.17,59.996,1498856403,"201051344000988","219011344069620",19.02,21.30,0,333.33,387.74,38.2,34.9,0.318,657550.3,657550.3,12011,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856422,2167977.00
06/30/2017 17:00,2,1.980,ACTIVE,213.51,352.87,59.996,1498856403,"201051344001025","219011344069620",29.00,26.30,0,318.00,391.34,58.2,54.2,0.468,753901.9,753901.9,12027,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856422,2167978.00
06/30/2017 17:00,2,1.928,ACTIVE,214.19,353.47,59.944,1498856403,"201051344000458","219011344069620",29.38,23.30,0,316.80,391.64,57.4,53.5,0.491,758701.1,758701.1,12001,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856423,2167979.00
06/30/2017 17:00,2,1.936,ACTIVE,214.87,355.28,59.949,1498856403,"201051344000853","219011344069620",29.62,22.00,0,318.61,395.85,58.2,54.2,0.486,759664.9,759664.9,12014,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856424,2167980.00
06/30/2017 17:00,2,1.887,ACTIVE,213.51,353.77,59.970,1498856403,"201051344000685","219011344069620",29.48,25.00,0,317.70,391.04,56.3,52.4,0.491,753778.7,753778.7,12041,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856425,2167981.00
06/30/2017 17:00,2,1.910,ACTIVE,213.96,353.77,59.991,1498856403,"201051344000917","219011344069620",29.24,24.50,0,320.11,391.34,56.6,52.7,0.468,750418.1,750418.1,12030,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856426,2167982.00
06/30/2017 17:00,2,1.904,ACTIVE,213.51,353.47,60.018,1498856403,"201051344001145","219011344069620",29.40,24.00,0,318.61,390.74,56.8,52.9,0.464,758416.5,758416.5,12021,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856427,2167983.00
06/30/2017 17:00,2,1.945,ACTIVE,213.96,354.67,59.975,1498856403,"201051344000651","219011344069620",29.28,25.00,0,318.91,393.45,57.7,53.8,0.473,747138.7,747138.7,12018,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856428,2167984.00
06/30/2017 17:00,2,1.854,ACTIVE,211.70,342.65,60.034,1498856403,"274151322000088","219011344069620",28.37,31.00,0,328.22,377.82,53.3,49.5,0.362,958447.0,958447.0,11942,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856429,2167985.00
06/30/2017 17:00,2,1.309,ACTIVE,212.83,418.09,59.970,1498856403,"274151322000068","219011344069620",38.23,33.80,0,394.65,460.78,50.3,46.6,0.331,830979.4,830979.4,12260,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856430,2167986.00
06/30/2017 17:00,2,1.986,ACTIVE,213.29,352.87,60.012,1498856403,"201051344001135","219011344069620",28.90,25.50,0,317.10,390.74,58.2,54.3,0.473,742574.4,742574.4,12008,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856431,2167987.00
06/30/2017 17:00,2,1.969,ACTIVE,213.29,352.27,59.986,1498856403,"201051344000594","219011344069620",29.42,26.80,0,319.21,389.24,58.8,54.8,0.486,761688.3,761688.3,12011,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856432,2167988.00
06/30/2017 17:00,2,1.965,ACTIVE,213.96,353.77,59.986,1498856403,"201051344001203","219011344069620",29.30,25.80,0,317.70,393.15,58.3,54.4,0.486,752071.3,752071.3,12047,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856432,2167989.00
06/30/2017 17:00,2,1.896,ACTIVE,210.80,352.57,60.012,1498856403,"274151322000054","219011344069620",27.83,31.30,0,327.92,379.02,53.5,49.7,0.354,975387.4,975387.4,11925,0,0,0,L,1151911521,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856433,2167990.00
06/30/2017 17:00,2,1.969,ACTIVE,213.51,351.67,59.986,1498856403,"201051344000867","219011344069620",29.54,22.80,0,318.61,388.94,58.9,54.9,0.482,745887.2,745887.2,12044,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856434,2167991.00
06/30/2017 17:00,2,1.945,ACTIVE,213.51,353.47,60.034,1498856403,"201051344001093","219011344069620",29.28,24.50,0,318.61,391.64,57.7,53.8,0.455,750345.4,750345.4,12038,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856436,2167992.00
06/30/2017 17:00,2,1.957,ACTIVE,213.74,354.07,59.959,1498856403,"201051344000900","219011344069620",29.50,20.70,0,316.80,390.44,58.5,54.5,0.486,767425.5,767425.5,12024,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856436,2167993.00
06/30/2017 17:00,2,1.938,ACTIVE,213.74,352.57,59.991,1498856403,"201051344000648","219011344069620",29.42,21.50,0,317.40,390.44,57.8,53.8,0.482,755471.1,755471.1,12013,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856437,2167994.00
06/30/2017 17:00,2,1.963,ACTIVE,213.96,352.87,59.949,1498856403,"201051344000569","219011344069620",29.66,22.50,0,317.70,390.44,59.0,55.0,0.491,769576.6,769576.6,11991,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856438,2167995.00
06/30/2017 17:00,2,1.959,ACTIVE,213.96,354.07,59.986,1498856403,"201051344000983","219011344069620",29.74,22.30,0,318.30,390.44,59.0,55.0,0.495,760133.9,760133.9,12016,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856439,2167996.00
06/30/2017 17:00,2,1.990,ACTIVE,213.96,353.17,59.991,1498856403,"201051344001158","219011344069620",29.02,23.50,0,319.81,391.94,58.5,54.6,0.495,745001.1,745001.1,12021,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856440,2167997.00
06/30/2017 17:00,2,1.938,ACTIVE,214.19,354.67,59.959,1498856403,"201051344000576","219011344069620",29.74,21.00,0,317.10,393.45,58.4,54.4,0.491,759563.2,759563.2,12021,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856441,2167998.00
06/30/2017 17:00,2,1.883,ACTIVE,211.93,351.67,59.996,1498856403,"274151322000087","219011344069620",28.49,36.00,0,328.82,376.62,54.3,50.5,0.371,949244.2,949244.2,12119,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498856442,2167999.00
06/30/2017 17:15,2,1.561,ACTIVE,214.41,350.47,59.991,1498857304,"201051344000645","219011344069620",29.40,20.70,0,334.84,377.52,46.5,43.0,0.380,758512.6,758512.6,12002,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857305,2168000.00
06/30/2017 17:15,2,1.504,ACTIVE,211.93,343.55,59.975,1498857304,"274151322000085","219011344069620",27.97,29.00,0,330.03,364.29,42.6,39.2,0.287,971103.4,971103.4,11931,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857306,2168001.00
06/30/2017 17:15,2,1.578,ACTIVE,214.41,352.57,59.981,1498857304,"201051344000633","219011344069620",29.22,22.50,0,334.24,379.02,46.7,43.2,0.380,745265.4,745265.4,12052,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857307,2168002.00
06/30/2017 17:15,2,1.568,ACTIVE,214.19,350.47,60.002,1498857304,"201051344000469","219011344069620",29.58,19.30,0,333.33,378.42,47.0,43.4,0.389,748672.3,748672.3,12024,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857308,2168003.00
06/30/2017 17:15,2,1.553,ACTIVE,213.51,351.37,59.991,1498857304,"201051344000646","219011344069620",29.20,25.30,0,333.33,378.12,45.9,42.4,0.380,743844.7,743844.7,12019,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857309,2168004.00
06/30/2017 17:15,2,1.531,ACTIVE,211.93,342.35,59.970,1498857304,"274151322000052","219011344069620",28.77,31.00,0,327.62,365.80,44.6,41.2,0.314,1009527.8,1009527.8,11942,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857310,2168005.00
06/30/2017 17:15,2,1.607,ACTIVE,214.41,351.37,59.986,1498857304,"201051344000585","219011344069620",29.06,24.50,0,333.63,378.72,47.4,43.8,0.380,756552.3,756552.3,12022,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857310,2168006.00
06/30/2017 17:15,2,1.510,ACTIVE,213.51,348.96,59.981,1498857304,"201051344001230","219011344069620",29.60,24.50,0,333.03,376.92,45.3,41.8,0.371,748424.6,748424.6,12036,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857311,2168007.00
06/30/2017 17:15,2,1.529,ACTIVE,214.41,351.37,59.981,1498857304,"201051344000582","219011344069620",29.06,23.00,0,334.54,378.42,45.1,41.6,0.367,737818.5,737818.5,12008,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857312,2168008.00
06/30/2017 17:15,2,1.576,ACTIVE,213.51,349.86,59.975,1498857304,"201051344000955","219011344069620",28.82,25.00,0,332.73,377.82,46.0,42.5,0.384,757287.4,757287.4,12028,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857313,2168009.00
06/30/2017 17:15,2,0.994,ACTIVE,212.16,415.69,59.970,1498857304,"274151322000094","219011344069620",38.78,31.00,0,332.73,448.75,39.4,36.1,0.274,830419.9,830419.9,12246,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857314,2168010.00
06/30/2017 17:15,2,1.566,ACTIVE,214.19,350.47,59.975,1498857304,"201051344000579","219011344069620",29.42,24.00,0,333.93,379.32,46.7,43.1,0.380,766817.5,766817.5,12015,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857315,2168011.00
06/30/2017 17:15,2,1.551,ACTIVE,213.96,350.17,59.975,1498857304,"201051344000890","219011344069620",29.30,25.80,0,332.43,377.22,46.0,42.5,0.367,751313.8,751313.8,12028,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857316,2168012.00
06/30/2017 17:15,2,1.521,ACTIVE,213.96,349.86,59.981,1498857304,"201051344000438","219011344069620",29.48,25.00,0,333.63,378.42,45.5,42.0,0.380,753883.4,753883.4,12013,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857317,2168013.00
06/30/2017 17:15,2,1.551,ACTIVE,214.19,346.56,59.975,1498857304,"201051344000417","219011344069620",18.85,24.80,0,333.03,366.10,29.6,26.7,0.234,685276.3,685276.3,12044,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857318,2168014.00
06/30/2017 17:15,2,1.471,ACTIVE,211.93,349.26,59.944,1498857304,"274151322000083","219011344069620",28.94,30.30,0,328.52,365.19,43.0,39.6,0.309,999330.7,999330.7,11946,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857319,2168015.00
06/30/2017 17:15,2,1.564,ACTIVE,212.61,346.26,59.959,1498857304,"274151322000076","219011344069620",29.26,31.30,0,332.73,368.50,46.4,42.8,0.318,1066199.3,1066199.3,11949,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857319,2168016.00
06/30/2017 17:15,2,1.537,ACTIVE,213.74,348.96,59.944,1498857304,"201051344000868","219011344069620",29.24,19.50,0,332.43,377.52,45.6,42.1,0.367,747097.0,747097.0,12029,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857320,2168017.00
06/30/2017 17:15,2,1.537,ACTIVE,212.16,349.56,59.970,1498857304,"274151322000095","219011344069620",29.26,30.50,0,328.52,366.70,45.5,42.0,0.309,1055904.5,1055904.5,11959,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857321,2168018.00
06/30/2017 17:15,2,1.539,ACTIVE,213.74,346.86,60.007,1498857304,"201051344000988","219011344069620",19.00,20.00,0,334.24,367.30,29.6,26.7,0.243,657558.1,657558.1,12012,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857322,2168019.00
06/30/2017 17:15,2,1.531,ACTIVE,213.96,349.56,59.970,1498857304,"201051344001025","219011344069620",29.28,24.50,0,334.54,378.42,45.4,41.9,0.367,753914.2,753914.2,12028,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857323,2168020.00
06/30/2017 17:15,2,1.502,ACTIVE,214.19,348.96,59.975,1498857304,"201051344000458","219011344069620",29.26,21.80,0,334.24,378.12,44.5,41.1,0.376,758713.2,758713.2,12002,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857324,2168021.00
06/30/2017 17:15,2,1.490,ACTIVE,214.41,350.77,59.965,1498857304,"201051344000853","219011344069620",29.64,20.70,0,335.44,379.32,44.8,41.3,0.367,759677.1,759677.1,12015,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857325,2168022.00
06/30/2017 17:15,2,1.475,ACTIVE,214.19,350.77,59.970,1498857304,"201051344000685","219011344069620",29.08,24.00,0,333.03,378.12,43.5,40.0,0.376,753790.6,753790.6,12042,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857326,2168023.00
06/30/2017 17:15,2,1.465,ACTIVE,213.96,350.17,59.975,1498857304,"201051344000917","219011344069620",29.30,23.30,0,333.63,378.12,43.5,40.1,0.354,750430.0,750430.0,12031,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857327,2168024.00
06/30/2017 17:15,2,1.475,ACTIVE,213.74,349.86,59.959,1498857304,"201051344001145","219011344069620",29.16,22.80,0,334.54,378.42,43.6,40.1,0.354,758428.4,758428.4,12022,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857328,2168025.00
06/30/2017 17:15,2,1.498,ACTIVE,213.96,350.17,59.970,1498857304,"201051344000651","219011344069620",29.12,23.50,0,334.84,379.02,44.2,40.7,0.354,747150.8,747150.8,12019,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857328,2168026.00
06/30/2017 17:15,2,1.395,ACTIVE,212.16,349.86,59.970,1498857304,"274151322000088","219011344069620",28.47,29.50,0,328.52,364.29,40.2,36.9,0.270,958458.1,958458.1,11943,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857329,2168027.00
06/30/2017 17:15,2,0.934,ACTIVE,212.61,433.42,59.970,1498857304,"274151322000068","219011344069620",40.26,32.20,0,333.63,446.65,37.3,34.1,0.243,830989.9,830989.9,12261,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857330,2168028.00
06/30/2017 17:15,2,1.514,ACTIVE,213.51,349.26,59.922,1498857304,"201051344001135","219011344069620",28.88,24.00,0,334.24,377.82,44.3,40.8,0.349,742586.5,742586.5,12009,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857331,2168029.00
06/30/2017 17:15,2,1.504,ACTIVE,213.29,349.26,59.970,1498857304,"201051344000594","219011344069620",29.08,25.00,0,330.93,377.82,44.4,40.9,0.362,761700.5,761700.5,12012,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857332,2168030.00
06/30/2017 17:15,2,1.480,ACTIVE,213.96,349.26,59.970,1498857304,"201051344001203","219011344069620",29.28,24.30,0,334.24,378.72,44.0,40.5,0.358,752083.4,752083.4,12048,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857333,2168031.00
06/30/2017 17:15,2,1.400,ACTIVE,211.93,349.56,59.938,1498857304,"274151322000054","219011344069620",28.23,29.30,0,330.93,364.89,40.1,36.8,0.270,975398.5,975398.5,11926,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857334,2168032.00
06/30/2017 17:15,2,1.490,ACTIVE,213.96,348.66,59.975,1498857304,"201051344000867","219011344069620",29.24,21.50,0,332.43,377.52,44.1,40.7,0.349,745899.4,745899.4,12045,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857335,2168033.00
06/30/2017 17:15,2,1.459,ACTIVE,213.96,350.17,59.975,1498857304,"201051344001093","219011344069620",29.16,23.30,0,333.93,378.42,43.1,39.7,0.340,750357.3,750357.3,12039,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857336,2168034.00
06/30/2017 17:15,2,1.445,ACTIVE,213.74,349.26,59.970,1498857304,"201051344000900","219011344069620",29.52,19.50,0,333.93,378.42,43.2,39.8,0.349,767437.6,767437.6,12025,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857337,2168035.00
06/30/2017 17:15,2,1.459,ACTIVE,214.19,348.66,59.975,1498857304,"201051344000648","219011344069620",29.10,20.00,0,334.54,378.72,43.0,39.6,0.349,755483.1,755483.1,12014,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857337,2168036.00
06/30/2017 17:15,2,1.457,ACTIVE,213.96,349.26,59.986,1498857304,"201051344000569","219011344069620",29.64,21.00,0,332.13,377.82,43.8,40.3,0.354,769588.7,769588.7,11992,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857338,2168037.00
06/30/2017 17:15,2,1.461,ACTIVE,213.96,348.96,60.002,1498857304,"201051344000983","219011344069620",29.50,21.00,0,333.93,377.52,43.7,40.3,0.362,760146.0,760146.0,12017,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857339,2168038.00
06/30/2017 17:15,2,1.461,ACTIVE,214.19,349.26,60.002,1498857304,"201051344001158","219011344069620",29.14,22.00,0,333.33,378.12,43.2,39.7,0.354,745013.2,745013.2,12022,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857340,2168039.00
06/30/2017 17:15,2,1.436,ACTIVE,214.41,350.17,60.002,1498857304,"201051344000576","219011344069620",29.46,19.50,0,333.93,378.72,42.9,39.5,0.354,759575.2,759575.2,12022,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857341,2168040.00
06/30/2017 17:15,2,1.373,ACTIVE,211.93,344.15,59.965,1498857304,"274151322000087","219011344069620",28.55,33.80,0,332.13,363.69,39.7,36.4,0.261,949255.4,949255.4,12120,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498857342,2168041.00
06/30/2017 17:30,2,1.633,ACTIVE,215.09,351.97,59.965,1498858203,"201051344000645","219011344069620",29.12,19.80,0,334.84,371.81,48.2,44.6,0.389,758522.4,758522.4,12003,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858205,2168042.00
06/30/2017 17:30,2,1.539,ACTIVE,213.51,351.97,59.991,1498858203,"274151322000085","219011344069620",28.65,27.50,0,333.33,360.69,44.7,41.2,0.301,971112.3,971112.3,11932,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858205,2168043.00
06/30/2017 17:30,2,1.635,ACTIVE,214.64,353.17,59.991,1498858203,"201051344000633","219011344069620",29.68,21.80,0,333.63,372.41,49.2,45.5,0.415,745275.2,745275.2,12053,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858206,2168044.00
06/30/2017 17:30,2,1.650,ACTIVE,214.87,351.67,60.023,1498858203,"201051344000469","219011344069620",29.88,18.30,0,333.33,372.11,49.9,46.3,0.420,748682.3,748682.3,12025,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858207,2168045.00
06/30/2017 17:30,2,1.645,ACTIVE,213.96,352.27,59.970,1498858203,"201051344000646","219011344069620",29.30,23.80,0,334.24,371.51,48.8,45.2,0.407,743854.4,743854.4,12020,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858208,2168046.00
06/30/2017 17:30,2,1.619,ACTIVE,212.83,353.17,59.981,1498858203,"274151322000052","219011344069620",28.94,29.30,0,333.03,361.59,47.5,43.9,0.318,1009537.2,1009537.2,11943,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858209,2168047.00
06/30/2017 17:30,2,1.689,ACTIVE,214.87,353.47,59.991,1498858203,"201051344000585","219011344069620",29.76,23.00,0,335.14,373.31,50.9,47.2,0.411,756562.4,756562.4,12023,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858210,2168048.00
06/30/2017 17:30,2,1.604,ACTIVE,214.19,350.17,59.996,1498858203,"201051344001230","219011344069620",29.90,23.30,0,332.73,369.70,48.6,45.0,0.398,748434.2,748434.2,12037,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858211,2168049.00
06/30/2017 17:30,2,1.643,ACTIVE,214.64,352.87,59.991,1498858203,"201051344000582","219011344069620",29.28,21.80,0,333.63,372.11,48.8,45.1,0.393,737828.1,737828.1,12009,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858212,2168050.00
06/30/2017 17:30,2,1.672,ACTIVE,213.96,352.27,59.996,1498858203,"201051344000955","219011344069620",29.72,23.80,0,333.03,371.51,50.3,46.6,0.424,757297.3,757297.3,12029,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858213,2168051.00
06/30/2017 17:30,2,1.070,ACTIVE,213.51,423.81,60.007,1498858203,"274151322000094","219011344069620",39.76,29.80,0,335.14,440.34,43.2,39.8,0.301,830428.2,830428.2,12247,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858214,2168052.00
06/30/2017 17:30,2,1.711,ACTIVE,214.64,353.17,59.991,1498858203,"201051344000579","219011344069620",29.78,22.80,0,335.14,372.71,51.6,47.9,0.415,766827.6,766827.6,12016,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858214,2168053.00
06/30/2017 17:30,2,1.668,ACTIVE,213.96,351.97,59.996,1498858203,"201051344000890","219011344069620",30.02,24.30,0,333.93,371.81,50.8,47.1,0.402,751323.7,751323.7,12029,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858216,2168054.00
06/30/2017 17:30,2,1.691,ACTIVE,214.41,353.17,59.996,1498858203,"201051344000438","219011344069620",29.54,23.50,0,333.93,373.01,50.7,47.0,0.420,753893.2,753893.2,12014,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858216,2168055.00
06/30/2017 17:30,2,1.668,ACTIVE,214.41,347.76,60.007,1498858203,"201051344000417","219011344069620",19.60,23.80,0,333.93,360.99,33.1,30.0,0.270,685282.6,685282.6,12045,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858217,2168056.00
06/30/2017 17:30,2,1.650,ACTIVE,213.06,344.45,59.991,1498858203,"274151322000083","219011344069620",28.98,28.80,0,332.13,362.19,48.5,44.9,0.345,999340.0,999340.0,11947,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858218,2168057.00
06/30/2017 17:30,2,1.748,ACTIVE,213.51,355.28,59.996,1498858203,"274151322000076","219011344069620",29.62,29.30,0,334.24,364.89,52.4,48.6,0.362,1066209.3,1066209.3,11950,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858219,2168058.00
06/30/2017 17:30,2,1.734,ACTIVE,214.41,351.97,60.002,1498858203,"201051344000868","219011344069620",29.48,19.00,0,333.33,372.41,51.8,48.1,0.411,747107.0,747107.0,12030,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858220,2168059.00
06/30/2017 17:30,2,1.736,ACTIVE,212.83,346.86,60.002,1498858203,"274151322000095","219011344069620",29.60,28.80,0,332.73,363.69,52.1,48.4,0.358,1055914.3,1055914.3,11960,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858221,2168060.00
06/30/2017 17:30,2,1.738,ACTIVE,214.87,350.17,59.986,1498858203,"201051344000988","219011344069620",19.36,19.80,0,333.03,363.69,34.1,31.0,0.287,657564.5,657564.5,12013,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858222,2168061.00
06/30/2017 17:30,2,1.729,ACTIVE,214.41,352.57,59.996,1498858203,"201051344001025","219011344069620",29.98,23.30,0,333.63,373.91,52.5,48.7,0.420,753924.2,753924.2,12029,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858223,2168062.00
06/30/2017 17:30,2,1.721,ACTIVE,214.64,352.57,60.012,1498858203,"201051344000458","219011344069620",29.72,20.70,0,333.03,373.61,51.8,48.1,0.433,758723.0,758723.0,12003,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858224,2168063.00
06/30/2017 17:30,2,1.719,ACTIVE,215.32,353.77,60.012,1498858203,"201051344000853","219011344069620",30.12,19.80,0,334.84,374.81,52.4,48.7,0.429,759687.0,759687.0,12016,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858225,2168064.00
06/30/2017 17:30,2,1.695,ACTIVE,214.41,353.47,60.007,1498858203,"201051344000685","219011344069620",29.74,22.50,0,332.43,373.31,51.0,47.3,0.446,753800.2,753800.2,12043,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858226,2168065.00
06/30/2017 17:30,2,1.701,ACTIVE,214.19,352.57,59.954,1498858203,"201051344000917","219011344069620",29.52,22.30,0,333.03,373.01,50.9,47.2,0.420,750439.6,750439.6,12032,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858226,2168066.00
06/30/2017 17:30,2,1.688,ACTIVE,214.41,352.87,60.007,1498858203,"201051344001145","219011344069620",30.02,21.50,0,333.33,373.31,51.4,47.7,0.415,758438.0,758438.0,12023,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858227,2168067.00
06/30/2017 17:30,2,1.738,ACTIVE,214.41,354.37,59.996,1498858203,"201051344000651","219011344069620",29.80,22.50,0,334.24,374.51,52.4,48.7,0.429,747160.6,747160.6,12020,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858228,2168068.00
06/30/2017 17:30,2,1.639,ACTIVE,212.38,349.26,59.991,1498858203,"274151322000088","219011344069620",29.06,28.00,0,332.73,362.19,48.3,44.7,0.318,958467.0,958467.0,11944,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858229,2168069.00
06/30/2017 17:30,2,1.117,ACTIVE,213.29,434.02,59.991,1498858203,"274151322000068","219011344069620",40.24,31.00,0,332.73,443.94,46.1,42.5,0.309,830998.3,830998.3,12262,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858230,2168070.00
06/30/2017 17:30,2,1.758,ACTIVE,214.41,352.87,59.991,1498858203,"201051344001135","219011344069620",29.86,23.00,0,332.73,373.91,53.2,49.4,0.429,742596.5,742596.5,12010,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858231,2168071.00
06/30/2017 17:30,2,1.750,ACTIVE,213.96,351.97,59.986,1498858203,"201051344000594","219011344069620",30.18,23.80,0,331.83,373.31,53.5,49.8,0.442,761710.5,761710.5,12013,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858232,2168072.00
06/30/2017 17:30,2,1.744,ACTIVE,214.64,353.17,59.996,1498858203,"201051344001203","219011344069620",30.00,22.80,0,335.14,375.11,53.0,49.2,0.438,752093.3,752093.3,12049,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858233,2168073.00
06/30/2017 17:30,2,1.695,ACTIVE,213.06,345.06,59.986,1498858203,"274151322000054","219011344069620",28.73,27.80,0,332.73,363.39,49.3,45.7,0.336,975407.5,975407.5,11927,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858234,2168074.00
06/30/2017 17:30,2,1.783,ACTIVE,214.41,351.67,59.996,1498858203,"201051344000867","219011344069620",29.82,20.70,0,333.03,373.61,53.9,50.1,0.433,745909.4,745909.4,12046,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858235,2168075.00
06/30/2017 17:30,2,1.734,ACTIVE,214.41,353.47,60.028,1498858203,"201051344001093","219011344069620",29.92,22.30,0,333.93,374.21,52.6,48.9,0.424,750367.1,750367.1,12040,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858236,2168076.00
06/30/2017 17:30,2,1.785,ACTIVE,214.64,352.57,59.991,1498858203,"201051344000900","219011344069620",29.60,18.70,0,332.13,374.51,53.5,49.7,0.438,767447.4,767447.4,12026,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858237,2168077.00
06/30/2017 17:30,2,1.760,ACTIVE,214.87,352.87,60.028,1498858203,"201051344000648","219011344069620",29.74,19.50,0,334.24,374.21,53.1,49.3,0.442,755492.9,755492.9,12015,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858238,2168078.00
06/30/2017 17:30,2,1.799,ACTIVE,214.64,353.77,59.959,1498858203,"201051344000569","219011344069620",29.90,19.80,0,334.54,374.81,54.5,50.7,0.451,769598.7,769598.7,11993,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858239,2168079.00
06/30/2017 17:30,2,1.795,ACTIVE,214.87,354.07,60.002,1498858203,"201051344000983","219011344069620",29.96,19.80,0,333.33,375.11,54.5,50.7,0.460,760156.0,760156.0,12018,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858239,2168080.00
06/30/2017 17:30,2,1.807,ACTIVE,214.87,352.57,60.002,1498858203,"201051344001158","219011344069620",29.56,21.00,0,333.33,375.11,54.0,50.2,0.455,745023.1,745023.1,12023,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858240,2168081.00
06/30/2017 17:30,2,1.787,ACTIVE,214.87,354.07,60.023,1498858203,"201051344000576","219011344069620",29.84,19.00,0,334.54,375.11,54.0,50.2,0.442,759585.0,759585.0,12023,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858241,2168082.00
06/30/2017 17:30,2,1.709,ACTIVE,213.29,354.97,59.965,1498858203,"274151322000087","219011344069620",29.08,32.20,0,332.73,362.79,50.4,46.7,0.327,949264.5,949264.5,12121,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498858242,2168083.00
06/30/2017 17:45,2,3.584,ACTIVE,217.35,352.57,59.970,1498859104,"201051344000645","219011344069620",29.98,20.70,0,318.61,393.75,108.8,103.1,0.495,758538.9,758538.9,12004,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859105,2168084.00
06/30/2017 17:45,2,3.309,ACTIVE,214.19,354.97,59.965,1498859104,"274151322000085","219011344069620",28.73,28.30,0,328.82,378.12,96.2,90.9,0.367,971127.7,971127.7,11933,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859106,2168085.00
06/30/2017 17:45,2,3.525,ACTIVE,216.67,352.57,59.996,1498859104,"201051344000633","219011344069620",30.10,22.30,0,318.30,392.55,107.4,101.8,0.513,745292.0,745292.0,12054,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859106,2168086.00
06/30/2017 17:45,2,3.545,ACTIVE,217.35,353.77,59.970,1498859104,"201051344000469","219011344069620",30.06,19.00,0,315.90,392.85,107.8,102.2,0.508,748699.2,748699.2,12026,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859107,2168087.00
06/30/2017 17:45,2,3.539,ACTIVE,215.54,352.27,59.970,1498859104,"201051344000646","219011344069620",29.76,24.50,0,316.20,391.64,106.7,101.1,0.508,743871.1,743871.1,12021,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859108,2168088.00
06/30/2017 17:45,2,3.475,ACTIVE,213.96,343.25,59.965,1498859104,"274151322000052","219011344069620",29.28,30.80,0,327.92,378.42,103.1,97.6,0.389,1009553.5,1009553.5,11944,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859109,2168089.00
06/30/2017 17:45,2,3.648,ACTIVE,216.67,352.87,59.965,1498859104,"201051344000585","219011344069620",29.80,24.00,0,318.91,396.75,110.1,104.4,0.513,756579.6,756579.6,12024,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859110,2168090.00
06/30/2017 17:45,2,3.477,ACTIVE,215.54,351.07,59.975,1498859104,"201051344001230","219011344069620",29.98,24.00,0,318.91,389.84,105.6,100.0,0.491,748450.7,748450.7,12038,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859111,2168091.00
06/30/2017 17:45,2,3.418,ACTIVE,216.45,352.87,59.965,1498859104,"201051344000582","219011344069620",29.78,22.50,0,316.50,396.15,103.1,97.6,0.468,737844.6,737844.6,12010,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859112,2168092.00
06/30/2017 17:45,2,3.271,ACTIVE,215.54,350.47,59.965,1498859104,"201051344000955","219011344069620",29.60,24.30,0,316.50,391.64,98.1,92.7,0.460,757314.1,757314.1,12030,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859113,2168093.00
06/30/2017 17:45,2,2.021,ACTIVE,214.19,437.03,59.970,1498859104,"274151322000094","219011344069620",41.01,31.00,0,334.24,463.18,84.2,79.4,0.318,830442.8,830442.8,12248,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859114,2168094.00
06/30/2017 17:45,2,3.184,ACTIVE,216.67,350.77,59.975,1498859104,"201051344000579","219011344069620",29.88,24.00,0,319.21,395.85,96.3,91.1,0.438,766844.7,766844.7,12017,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859115,2168095.00
06/30/2017 17:45,2,3.131,ACTIVE,215.32,350.47,59.970,1498859104,"201051344000890","219011344069620",29.90,25.30,0,318.30,391.64,94.8,89.5,0.424,751340.7,751340.7,12030,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859116,2168096.00
06/30/2017 17:45,2,3.080,ACTIVE,216.00,350.17,59.944,1498859104,"201051344000438","219011344069620",29.92,24.50,0,318.91,395.25,93.3,88.1,0.433,753910.1,753910.1,12015,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859117,2168097.00
06/30/2017 17:45,2,3.098,ACTIVE,215.54,355.58,59.991,1498859104,"201051344000417","219011344069620",19.10,23.80,0,334.84,385.63,60.0,56.0,0.513,685293.4,685293.4,12046,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859118,2168098.00
06/30/2017 17:45,2,3.051,ACTIVE,213.74,350.77,59.965,1498859104,"274151322000083","219011344069620",29.10,30.50,0,328.52,378.42,90.0,84.9,0.349,999356.3,999356.3,11948,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859119,2168099.00
06/30/2017 17:45,2,3.156,ACTIVE,214.64,345.36,59.975,1498859104,"274151322000076","219011344069620",29.70,31.80,0,327.92,378.12,94.9,89.7,0.371,1066226.9,1066226.9,11951,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859119,2168100.00
06/30/2017 17:45,2,3.004,ACTIVE,215.77,349.86,59.981,1498859104,"201051344000868","219011344069620",30.04,20.00,0,319.51,391.34,91.4,86.3,0.420,747123.9,747123.9,12031,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859120,2168101.00
06/30/2017 17:45,2,3.055,ACTIVE,213.74,351.97,59.975,1498859104,"274151322000095","219011344069620",29.66,31.00,0,329.13,378.12,91.8,86.7,0.340,1055931.8,1055931.8,11961,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859121,2168102.00
06/30/2017 17:45,2,3.008,ACTIVE,216.45,357.08,59.981,1498859104,"201051344000988","219011344069620",19.44,19.80,0,335.14,388.34,59.1,55.2,0.486,657575.5,657575.5,12014,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859122,2168103.00
06/30/2017 17:45,2,2.975,ACTIVE,215.54,349.86,60.018,1498859104,"201051344001025","219011344069620",29.82,24.50,0,318.61,392.55,89.8,84.8,0.407,753941.5,753941.5,12030,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859123,2168104.00
06/30/2017 17:45,2,2.936,ACTIVE,216.22,349.56,59.975,1498859104,"201051344000458","219011344069620",29.52,21.80,0,317.10,394.05,87.8,82.8,0.420,758739.9,758739.9,12004,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859124,2168105.00
06/30/2017 17:45,2,2.881,ACTIVE,216.90,351.37,59.944,1498859104,"201051344000853","219011344069620",30.24,21.30,0,319.21,397.05,88.2,83.2,0.415,759704.1,759704.1,12017,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859125,2168106.00
06/30/2017 17:45,2,2.957,ACTIVE,215.32,349.86,59.981,1498859104,"201051344000685","219011344069620",29.64,23.00,0,317.10,393.15,88.7,83.7,0.429,753817.0,753817.0,12044,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859126,2168107.00
06/30/2017 17:45,2,2.893,ACTIVE,215.77,351.07,59.981,1498859104,"201051344000917","219011344069620",29.74,23.80,0,318.61,395.25,87.1,82.2,0.407,750456.3,750456.3,12033,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859127,2168108.00
06/30/2017 17:45,2,3.059,ACTIVE,216.00,351.07,59.975,1498859104,"201051344000651","219011344069620",29.54,23.30,0,318.30,396.15,91.6,86.5,0.420,747177.7,747177.7,12021,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859128,2168109.00
06/30/2017 17:45,2,3.188,ACTIVE,213.74,348.36,59.965,1498859104,"274151322000088","219011344069620",28.75,29.50,0,328.52,378.12,92.8,87.7,0.358,958482.7,958482.7,11945,0,0,0,L,1151911521,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859129,2168110.00
06/30/2017 17:45,2,2.299,ACTIVE,214.87,412.98,59.970,1498859104,"274151322000068","219011344069620",38.59,32.20,0,335.74,466.49,89.9,84.8,0.336,831013.3,831013.3,12263,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859130,2168111.00
06/30/2017 17:45,2,3.365,ACTIVE,215.77,350.77,59.970,1498859104,"201051344001135","219011344069620",29.82,24.00,0,317.40,394.05,101.7,96.2,0.468,742613.6,742613.6,12011,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859131,2168112.00
