ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 17:45,2,3.102,ACTIVE,215.32,348.96,59.959,1498859104,"201051344000594","219011344069620",30.08,25.00,0,316.50,390.74,94.6,89.4,0.429,761727.7,761727.7,12014,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859132,2168113.00
06/30/2017 17:45,2,3.236,ACTIVE,216.22,351.97,60.007,1498859104,"201051344001203","219011344069620",29.84,24.00,0,318.61,395.55,97.8,92.5,0.455,752110.4,752110.4,12050,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859133,2168114.00
06/30/2017 17:45,2,3.182,ACTIVE,214.19,352.87,59.986,1498859104,"274151322000054","219011344069620",28.88,29.00,0,327.32,379.32,93.2,88.1,0.354,975423.4,975423.4,11928,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859134,2168115.00
06/30/2017 17:45,2,3.010,ACTIVE,216.00,348.96,59.981,1498859104,"201051344000867","219011344069620",29.50,21.80,0,318.30,390.74,89.9,84.8,0.411,745926.5,745926.5,12047,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859135,2168116.00
06/30/2017 17:45,2,2.994,ACTIVE,216.22,351.37,59.975,1498859104,"201051344001093","219011344069620",29.90,23.50,0,318.61,394.65,90.7,85.6,0.415,750383.8,750383.8,12041,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859136,2168117.00
06/30/2017 17:45,2,3.037,ACTIVE,216.45,350.77,59.965,1498859104,"201051344000900","219011344069620",29.98,20.00,0,318.91,392.25,92.2,87.1,0.429,767464.4,767464.4,12027,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859137,2168118.00
06/30/2017 17:45,2,3.137,ACTIVE,216.22,349.56,59.959,1498859104,"201051344000648","219011344069620",29.40,20.70,0,317.70,391.64,93.5,88.3,0.438,755509.6,755509.6,12016,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859138,2168119.00
06/30/2017 17:45,2,3.219,ACTIVE,216.67,351.67,59.959,1498859104,"201051344000569","219011344069620",30.06,21.00,0,317.40,391.94,98.1,92.7,0.455,769615.9,769615.9,11994,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859139,2168120.00
06/30/2017 17:45,2,3.219,ACTIVE,216.90,350.77,59.970,1498859104,"201051344000983","219011344069620",30.32,21.80,0,318.30,392.25,98.8,93.5,0.464,760173.2,760173.2,12019,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859140,2168121.00
06/30/2017 17:45,2,3.297,ACTIVE,216.67,351.07,59.965,1498859104,"201051344001158","219011344069620",29.74,22.80,0,318.91,392.25,99.3,93.9,0.460,745040.1,745040.1,12024,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859140,2168122.00
06/30/2017 17:45,2,3.059,ACTIVE,216.90,352.27,59.965,1498859104,"201051344000576","219011344069620",30.02,19.80,0,317.10,396.45,93.0,87.9,0.429,759602.0,759602.0,12024,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859141,2168123.00
06/30/2017 17:45,2,3.508,ACTIVE,214.19,360.08,59.970,1498859104,"274151322000087","219011344069620",29.12,34.30,0,328.82,377.52,103.4,97.9,0.380,949280.6,949280.6,12122,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859142,2168124.00
06/30/2017 17:45,2,3.633,ACTIVE,215.77,352.57,59.965,1498859104,"201051344001145","219011344069620",30.00,22.50,0,338.14,376.31,110.5,104.7,0.513,758455.2,758455.2,12025,0,0,0,L,1122011218,1,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498859143,2168125.00
06/30/2017 18:00,2,2.404,ACTIVE,215.32,359.78,59.981,1498860003,"201051344000645","219011344069620",29.18,21.00,0,318.30,394.65,71.1,66.7,0.583,758556.2,758556.2,12005,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860005,2168126.00
06/30/2017 18:00,2,2.188,ACTIVE,213.06,360.99,60.002,1498860003,"274151322000085","219011344069620",28.29,28.00,0,330.03,380.22,62.7,58.6,0.433,971143.9,971143.9,11934,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860005,2168127.00
06/30/2017 18:00,2,2.404,ACTIVE,215.32,360.08,60.023,1498860003,"201051344000633","219011344069620",29.76,22.80,0,318.91,394.95,72.5,68.1,0.623,745309.4,745309.4,12055,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860006,2168128.00
06/30/2017 18:00,2,2.457,ACTIVE,215.54,360.38,60.049,1498860003,"201051344000469","219011344069620",29.82,19.80,0,315.30,394.05,74.3,69.8,0.628,748716.7,748716.7,12027,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860007,2168129.00
06/30/2017 18:00,2,2.484,ACTIVE,214.19,359.48,59.981,1498860003,"201051344000646","219011344069620",29.32,24.50,0,317.70,391.04,73.8,69.3,0.623,743888.6,743888.6,12022,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860008,2168130.00
06/30/2017 18:00,2,2.395,ACTIVE,213.51,362.79,59.991,1498860003,"274151322000052","219011344069620",28.92,30.00,0,328.52,378.42,70.2,65.8,0.491,1009570.6,1009570.6,11945,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860009,2168131.00
06/30/2017 18:00,2,2.615,ACTIVE,215.32,362.19,59.959,1498860003,"201051344000585","219011344069620",29.44,24.00,0,317.70,394.65,78.0,73.4,0.658,756597.8,756597.8,12025,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860010,2168132.00
06/30/2017 18:00,2,2.461,ACTIVE,214.19,358.28,59.981,1498860003,"201051344001230","219011344069620",29.50,24.00,0,318.00,388.94,73.6,69.1,0.614,748467.9,748467.9,12039,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860011,2168133.00
06/30/2017 18:00,2,2.477,ACTIVE,215.54,361.59,59.996,1498860003,"201051344000582","219011344069620",29.48,22.80,0,316.80,396.15,74.0,69.5,0.601,737861.9,737861.9,12011,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860012,2168134.00
06/30/2017 18:00,2,2.467,ACTIVE,214.41,359.18,59.959,1498860003,"201051344000955","219011344069620",29.58,24.50,0,317.10,390.74,73.9,69.4,0.619,757331.7,757331.7,12031,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860013,2168135.00
06/30/2017 18:00,2,1.609,ACTIVE,213.06,422.60,59.981,1498860003,"274151322000094","219011344069620",39.40,30.30,0,334.54,466.79,64.4,60.2,0.446,830458.0,830458.0,12249,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860014,2168136.00
06/30/2017 18:00,2,2.594,ACTIVE,215.77,361.59,59.991,1498860003,"201051344000579","219011344069620",30.00,23.80,0,318.61,396.15,78.8,74.2,0.650,766862.4,766862.4,12018,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860015,2168137.00
06/30/2017 18:00,2,2.512,ACTIVE,214.64,359.78,59.986,1498860003,"201051344000890","219011344069620",29.86,25.00,0,317.70,390.74,76.0,71.4,0.614,751358.3,751358.3,12031,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860016,2168138.00
06/30/2017 18:00,2,2.531,ACTIVE,214.87,359.78,60.028,1498860003,"201051344000438","219011344069620",29.34,24.50,0,317.70,391.94,75.2,70.7,0.632,753927.6,753927.6,12016,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860016,2168139.00
06/30/2017 18:00,2,2.555,ACTIVE,214.64,353.47,60.002,1498860003,"201051344000417","219011344069620",18.98,24.00,0,320.11,390.74,49.1,45.5,0.407,685304.7,685304.7,12047,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860017,2168140.00
06/30/2017 18:00,2,2.432,ACTIVE,212.83,348.36,60.012,1498860003,"274151322000083","219011344069620",29.10,30.00,0,329.43,378.12,71.7,67.2,0.517,999373.3,999373.3,11949,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860018,2168141.00
06/30/2017 18:00,2,2.557,ACTIVE,213.74,362.49,59.996,1498860003,"274151322000076","219011344069620",29.60,30.80,0,328.22,379.02,76.5,72.0,0.535,1066245.2,1066245.2,11952,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860019,2168142.00
06/30/2017 18:00,2,2.619,ACTIVE,214.87,360.38,60.023,1498860003,"201051344000868","219011344069620",29.32,20.30,0,317.10,391.64,77.8,73.2,0.641,747141.4,747141.4,12032,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860020,2168143.00
06/30/2017 18:00,2,2.547,ACTIVE,212.83,361.59,60.007,1498860003,"274151322000095","219011344069620",29.68,29.80,0,328.82,378.12,76.5,71.9,0.521,1055950.0,1055950.0,11962,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860021,2168144.00
06/30/2017 18:00,2,2.629,ACTIVE,215.32,356.18,60.002,1498860003,"201051344000988","219011344069620",19.00,20.70,0,321.91,393.15,50.7,47.0,0.429,657586.9,657586.9,12015,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860022,2168145.00
06/30/2017 18:00,2,2.547,ACTIVE,214.87,360.69,60.039,1498860003,"201051344001025","219011344069620",29.78,24.30,0,318.30,392.85,76.8,72.2,0.628,753959.3,753959.3,12031,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860023,2168146.00
06/30/2017 18:00,2,2.545,ACTIVE,215.54,360.69,60.007,1498860003,"201051344000458","219011344069620",29.66,22.30,0,316.80,394.95,76.4,71.8,0.645,758757.2,758757.2,12005,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860024,2168147.00
06/30/2017 18:00,2,2.574,ACTIVE,216.00,362.49,60.007,1498860003,"201051344000853","219011344069620",29.66,21.30,0,320.41,397.96,77.4,72.7,0.650,759721.5,759721.5,12018,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860025,2168148.00
06/30/2017 18:00,2,2.490,ACTIVE,214.87,360.99,59.996,1498860003,"201051344000685","219011344069620",29.44,23.50,0,315.90,391.34,74.3,69.8,0.636,753834.3,753834.3,12045,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860026,2168149.00
06/30/2017 18:00,2,2.516,ACTIVE,214.87,362.19,59.991,1498860003,"201051344000917","219011344069620",29.24,23.30,0,320.11,393.75,74.5,70.0,0.632,750473.5,750473.5,12034,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860026,2168150.00
06/30/2017 18:00,2,2.506,ACTIVE,214.64,360.08,60.002,1498860003,"201051344001145","219011344069620",29.32,22.80,0,318.30,390.44,74.4,69.9,0.614,758472.1,758472.1,12026,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860027,2168151.00
06/30/2017 18:00,2,2.535,ACTIVE,215.32,361.89,59.996,1498860003,"201051344000651","219011344069620",29.54,23.30,0,317.40,394.95,75.9,71.3,0.619,747195.3,747195.3,12022,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860028,2168152.00
06/30/2017 18:00,2,2.381,ACTIVE,212.83,347.76,60.028,1498860003,"274151322000088","219011344069620",28.59,28.50,0,328.82,378.72,68.9,64.6,0.464,958499.0,958499.0,11946,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860029,2168153.00
06/30/2017 18:00,2,1.514,ACTIVE,213.29,448.75,60.002,1498860003,"274151322000068","219011344069620",41.35,32.00,0,335.14,470.39,63.4,59.3,0.429,831028.6,831028.6,12264,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860030,2168154.00
06/30/2017 18:00,2,2.529,ACTIVE,214.87,360.38,59.981,1498860003,"201051344001135","219011344069620",29.46,23.80,0,318.30,391.04,75.5,70.9,0.614,742631.2,742631.2,12012,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860031,2168155.00
06/30/2017 18:00,2,2.535,ACTIVE,214.87,360.08,60.018,1498860003,"201051344000594","219011344069620",29.76,24.80,0,317.40,391.04,76.4,71.8,0.628,761745.1,761745.1,12015,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860032,2168156.00
06/30/2017 18:00,2,2.553,ACTIVE,215.32,360.69,59.996,1498860003,"201051344001203","219011344069620",29.20,24.00,0,318.61,394.35,75.5,70.9,0.636,752127.9,752127.9,12051,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860033,2168157.00
06/30/2017 18:00,2,2.393,ACTIVE,213.06,363.09,59.996,1498860003,"274151322000054","219011344069620",28.53,28.80,0,328.22,378.72,69.2,64.8,0.477,975439.7,975439.7,11929,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860034,2168158.00
06/30/2017 18:00,2,2.561,ACTIVE,215.32,360.08,60.018,1498860003,"201051344000867","219011344069620",29.32,22.00,0,316.80,390.14,76.0,71.5,0.619,745943.9,745943.9,12048,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860035,2168159.00
06/30/2017 18:00,2,2.457,ACTIVE,214.87,360.08,59.991,1498860003,"201051344001093","219011344069620",29.60,23.30,0,318.91,393.75,73.7,69.2,0.597,750400.8,750400.8,12042,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860036,2168160.00
06/30/2017 18:00,2,2.523,ACTIVE,215.32,360.69,60.034,1498860003,"201051344000900","219011344069620",29.56,20.30,0,317.70,395.55,75.6,71.0,0.619,767481.6,767481.6,12028,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860036,2168161.00
06/30/2017 18:00,2,2.479,ACTIVE,215.54,360.69,59.991,1498860003,"201051344000648","219011344069620",29.56,21.00,0,317.70,393.15,74.2,69.7,0.610,755526.6,755526.6,12017,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860037,2168162.00
06/30/2017 18:00,2,2.510,ACTIVE,215.54,360.69,60.007,1498860003,"201051344000569","219011344069620",29.74,21.50,0,318.91,394.95,75.6,71.0,0.636,769633.2,769633.2,11995,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860038,2168163.00
06/30/2017 18:00,2,2.498,ACTIVE,215.32,361.29,60.002,1498860003,"201051344000983","219011344069620",29.88,21.50,0,318.61,394.35,75.6,71.0,0.641,760190.6,760190.6,12020,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860039,2168164.00
06/30/2017 18:00,2,2.488,ACTIVE,215.77,360.69,60.055,1498860003,"201051344001158","219011344069620",29.54,22.30,0,318.00,394.95,74.5,69.9,0.623,745057.4,745057.4,12025,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860040,2168165.00
06/30/2017 18:00,2,2.469,ACTIVE,215.77,360.99,60.002,1498860003,"201051344000576","219011344069620",29.66,20.30,0,319.21,396.75,74.2,69.7,0.610,759619.0,759619.0,12025,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860041,2168166.00
06/30/2017 18:00,2,2.336,ACTIVE,213.51,361.59,59.996,1498860003,"274151322000087","219011344069620",29.02,33.00,0,328.52,379.32,68.7,64.4,0.464,949296.9,949296.9,12123,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860042,2168167.00
06/30/2017 18:15,2,1.600,ACTIVE,215.32,352.57,59.965,1498860903,"201051344000645","219011344069620",29.32,21.00,0,335.74,393.75,47.6,44.1,0.389,758568.8,758568.8,12006,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860904,2168168.00
06/30/2017 18:15,2,1.498,ACTIVE,213.51,347.76,59.965,1498860903,"274151322000085","219011344069620",28.29,27.50,0,334.54,374.21,42.9,39.4,0.287,971155.1,971155.1,11935,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860905,2168169.00
06/30/2017 18:15,2,1.613,ACTIVE,215.09,352.87,59.970,1498860903,"201051344000633","219011344069620",29.44,22.00,0,334.54,396.15,48.1,44.5,0.398,745322.0,745322.0,12056,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860906,2168170.00
06/30/2017 18:15,2,1.648,ACTIVE,215.09,353.47,59.991,1498860903,"201051344000469","219011344069620",29.10,19.50,0,335.44,394.65,48.6,45.0,0.411,748729.4,748729.4,12028,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860907,2168171.00
06/30/2017 18:15,2,1.611,ACTIVE,213.96,351.67,59.965,1498860903,"201051344000646","219011344069620",28.96,24.30,0,334.24,389.84,47.3,43.7,0.398,743901.0,743901.0,12023,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860908,2168172.00
06/30/2017 18:15,2,1.566,ACTIVE,213.29,344.15,59.970,1498860903,"274151322000052","219011344069620",28.86,29.00,0,333.63,374.81,45.8,42.2,0.301,1009582.5,1009582.5,11946,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860909,2168173.00
06/30/2017 18:15,2,1.691,ACTIVE,214.41,352.57,59.970,1498860903,"201051344000585","219011344069620",29.00,23.50,0,336.04,396.45,49.7,46.0,0.402,756610.7,756610.7,12026,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860910,2168174.00
06/30/2017 18:15,2,1.596,ACTIVE,213.96,349.56,59.975,1498860903,"201051344001230","219011344069620",29.20,23.50,0,334.54,387.74,47.2,43.7,0.380,748480.0,748480.0,12040,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860911,2168175.00
06/30/2017 18:15,2,1.633,ACTIVE,215.09,352.27,59.981,1498860903,"201051344000582","219011344069620",28.80,22.50,0,335.74,394.35,47.7,44.1,0.384,737874.1,737874.1,12012,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860912,2168176.00
06/30/2017 18:15,2,1.646,ACTIVE,213.96,350.77,60.007,1498860903,"201051344000955","219011344069620",29.22,24.30,0,335.14,388.64,48.8,45.1,0.402,757344.1,757344.1,12032,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860913,2168177.00
06/30/2017 18:15,2,1.020,ACTIVE,213.51,430.72,59.965,1498860903,"274151322000094","219011344069620",40.04,29.80,0,390.44,460.47,41.2,37.8,0.278,830468.5,830468.5,12250,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860914,2168178.00
06/30/2017 18:15,2,1.689,ACTIVE,215.32,353.47,59.975,1498860903,"201051344000579","219011344069620",29.48,23.50,0,336.94,394.95,50.5,46.8,0.407,766875.2,766875.2,12019,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860914,2168179.00
06/30/2017 18:15,2,1.693,ACTIVE,213.96,350.47,59.970,1498860903,"201051344000890","219011344069620",28.84,24.50,0,335.44,390.14,49.5,45.9,0.393,751370.8,751370.8,12032,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860915,2168180.00
06/30/2017 18:15,2,1.678,ACTIVE,214.41,352.57,59.975,1498860903,"201051344000438","219011344069620",29.00,24.30,0,336.04,392.25,49.3,45.7,0.407,753940.0,753940.0,12017,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860917,2168181.00
06/30/2017 18:15,2,1.699,ACTIVE,214.41,347.76,59.991,1498860903,"201051344000417","219011344069620",18.83,23.80,0,336.04,374.21,32.4,29.3,0.261,685312.6,685312.6,12048,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860918,2168182.00
06/30/2017 18:15,2,1.611,ACTIVE,213.51,347.46,59.975,1498860903,"274151322000083","219011344069620",28.96,29.00,0,333.93,374.81,47.3,43.7,0.336,999385.0,999385.0,11950,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860918,2168183.00
06/30/2017 18:15,2,1.729,ACTIVE,213.96,352.87,59.975,1498860903,"274151322000076","219011344069620",29.16,29.30,0,335.14,378.12,51.0,47.3,0.354,1066257.9,1066257.9,11953,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860919,2168184.00
06/30/2017 18:15,2,1.717,ACTIVE,214.87,352.57,59.975,1498860903,"201051344000868","219011344069620",29.26,20.00,0,335.74,391.04,50.9,47.2,0.411,747154.0,747154.0,12033,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860920,2168185.00
06/30/2017 18:15,2,1.715,ACTIVE,213.74,343.85,59.938,1498860903,"274151322000095","219011344069620",29.24,28.80,0,333.93,377.22,50.8,47.1,0.345,1055962.6,1055962.6,11963,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860921,2168186.00
06/30/2017 18:15,2,1.709,ACTIVE,215.32,350.77,59.975,1498860903,"201051344000988","219011344069620",19.26,20.30,0,336.04,378.72,33.4,30.3,0.270,657594.9,657594.9,12016,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860922,2168187.00
06/30/2017 18:15,2,1.709,ACTIVE,214.41,352.27,59.949,1498860903,"201051344001025","219011344069620",29.56,23.80,0,336.34,392.25,51.2,47.5,0.415,753972.0,753972.0,12032,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860923,2168188.00
06/30/2017 18:15,2,1.691,ACTIVE,215.32,353.17,60.018,1498860903,"201051344000458","219011344069620",29.40,21.80,0,336.94,394.05,50.4,46.7,0.420,758769.6,758769.6,12006,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860924,2168189.00
06/30/2017 18:15,2,1.693,ACTIVE,215.77,354.37,59.954,1498860903,"201051344000853","219011344069620",29.70,20.70,0,336.34,397.66,51.0,47.3,0.424,759734.1,759734.1,12019,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860925,2168190.00
06/30/2017 18:15,2,1.654,ACTIVE,214.41,352.87,59.975,1498860903,"201051344000685","219011344069620",29.50,23.30,0,334.84,392.25,49.4,45.8,0.424,753846.4,753846.4,12046,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860926,2168191.00
06/30/2017 18:15,2,1.674,ACTIVE,214.87,353.17,59.975,1498860903,"201051344000917","219011344069620",29.20,23.00,0,335.74,393.75,49.5,45.8,0.415,750485.6,750485.6,12035,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860927,2168192.00
06/30/2017 18:15,2,1.676,ACTIVE,214.64,351.97,59.938,1498860903,"201051344001145","219011344069620",29.26,22.50,0,335.14,390.44,49.7,46.1,0.402,758484.2,758484.2,12027,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860928,2168193.00
06/30/2017 18:15,2,1.701,ACTIVE,214.41,351.97,59.981,1498860903,"201051344000651","219011344069620",29.32,23.00,0,336.64,394.65,50.5,46.9,0.411,747207.7,747207.7,12023,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860928,2168194.00
06/30/2017 18:15,2,1.609,ACTIVE,213.29,352.87,59.965,1498860903,"274151322000088","219011344069620",28.31,27.50,0,333.63,373.91,46.2,42.7,0.309,958510.1,958510.1,11947,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860929,2168195.00
06/30/2017 18:15,2,1.105,ACTIVE,214.19,419.00,59.981,1498860903,"274151322000068","219011344069620",39.38,30.80,0,393.15,462.28,44.2,40.8,0.292,831039.2,831039.2,12265,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860930,2168196.00
06/30/2017 18:15,2,1.717,ACTIVE,214.41,351.67,60.002,1498860903,"201051344001135","219011344069620",29.26,23.50,0,336.04,389.54,50.9,47.2,0.411,742643.6,742643.6,12013,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860931,2168197.00
06/30/2017 18:15,2,1.719,ACTIVE,214.64,353.47,59.981,1498860903,"201051344000594","219011344069620",29.34,24.30,0,334.24,390.14,51.1,47.4,0.415,761757.7,761757.7,12016,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860932,2168198.00
06/30/2017 18:15,2,1.689,ACTIVE,214.87,352.57,59.981,1498860903,"201051344001203","219011344069620",29.54,23.50,0,336.34,394.05,50.5,46.8,0.407,752140.2,752140.2,12052,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860933,2168199.00
06/30/2017 18:15,2,1.611,ACTIVE,213.29,343.85,59.965,1498860903,"274151322000054","219011344069620",28.47,27.80,0,333.33,374.21,46.4,42.8,0.314,975450.9,975450.9,11930,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860934,2168200.00
06/30/2017 18:15,2,1.701,ACTIVE,215.32,352.57,59.975,1498860903,"201051344000867","219011344069620",29.42,21.30,0,336.04,391.04,50.7,47.0,0.407,745956.4,745956.4,12049,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860935,2168201.00
06/30/2017 18:15,2,1.637,ACTIVE,214.64,352.57,59.981,1498860903,"201051344001093","219011344069620",29.78,22.80,0,336.04,392.85,49.4,45.8,0.393,750412.9,750412.9,12043,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860936,2168202.00
06/30/2017 18:15,2,1.660,ACTIVE,214.87,353.77,60.028,1498860903,"201051344000900","219011344069620",29.60,19.80,0,336.64,391.94,49.8,46.1,0.402,767493.9,767493.9,12029,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860937,2168203.00
06/30/2017 18:15,2,1.662,ACTIVE,214.87,352.27,59.975,1498860903,"201051344000648","219011344069620",29.32,20.30,0,336.94,391.94,49.4,45.8,0.407,755538.8,755538.8,12018,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860938,2168204.00
06/30/2017 18:15,2,1.670,ACTIVE,215.09,352.57,59.986,1498860903,"201051344000569","219011344069620",29.64,20.70,0,335.44,390.74,50.2,46.5,0.411,769645.7,769645.7,11996,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860939,2168205.00
06/30/2017 18:15,2,1.674,ACTIVE,215.32,352.57,59.959,1498860903,"201051344000983","219011344069620",29.46,21.00,0,336.34,391.04,50.0,46.4,0.411,760203.1,760203.1,12021,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860940,2168206.00
06/30/2017 18:15,2,1.688,ACTIVE,214.87,352.57,59.928,1498860903,"201051344001158","219011344069620",28.88,21.80,0,336.64,391.04,49.5,45.8,0.415,745069.8,745069.8,12026,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860941,2168207.00
06/30/2017 18:15,2,1.641,ACTIVE,215.32,353.47,59.975,1498860903,"201051344000576","219011344069620",29.50,19.80,0,336.94,391.94,49.1,45.5,0.398,759631.3,759631.3,12026,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860942,2168208.00
06/30/2017 18:15,2,1.578,ACTIVE,213.74,348.66,59.965,1498860903,"274151322000087","219011344069620",28.63,32.20,0,334.24,373.01,45.8,42.2,0.301,949308.2,949308.2,12124,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498860943,2168209.00
06/30/2017 18:30,2,1.332,ACTIVE,213.96,347.46,59.981,1498861803,"201051344000645","219011344069620",29.20,20.00,0,323.72,373.91,39.5,36.2,0.318,758578.5,758578.5,12007,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861805,2168210.00
06/30/2017 18:30,2,1.281,ACTIVE,211.93,345.66,59.959,1498861803,"274151322000085","219011344069620",28.27,26.50,0,320.41,361.89,36.7,33.5,0.243,971164.0,971164.0,11936,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861805,2168211.00
06/30/2017 18:30,2,1.334,ACTIVE,214.19,349.56,59.981,1498861803,"201051344000633","219011344069620",29.52,21.30,0,324.02,374.51,39.9,36.6,0.323,745331.8,745331.8,12057,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861806,2168212.00
06/30/2017 18:30,2,1.336,ACTIVE,213.74,348.06,59.975,1498861803,"201051344000469","219011344069620",29.70,18.70,0,323.11,373.91,40.2,36.9,0.331,748739.3,748739.3,12029,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861807,2168213.00
06/30/2017 18:30,2,1.334,ACTIVE,212.16,347.46,59.981,1498861803,"201051344000646","219011344069620",29.18,23.30,0,323.41,372.71,39.5,36.2,0.331,743910.7,743910.7,12024,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861808,2168214.00
06/30/2017 18:30,2,1.312,ACTIVE,211.93,346.26,59.991,1498861803,"274151322000052","219011344069620",28.94,28.00,0,317.70,363.09,38.5,35.2,0.265,1009591.9,1009591.9,11947,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861809,2168215.00
06/30/2017 18:30,2,1.387,ACTIVE,213.06,347.76,59.970,1498861803,"201051344000585","219011344069620",29.12,22.80,0,323.41,373.91,40.9,37.5,0.323,756620.8,756620.8,12027,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861810,2168216.00
06/30/2017 18:30,2,1.309,ACTIVE,212.61,346.26,59.970,1498861803,"201051344001230","219011344069620",29.16,23.00,0,319.51,371.51,38.7,35.4,0.309,748489.6,748489.6,12041,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861811,2168217.00
06/30/2017 18:30,2,1.303,ACTIVE,213.51,348.66,59.991,1498861803,"201051344000582","219011344069620",29.26,21.80,0,324.32,373.61,38.6,35.4,0.309,737883.7,737883.7,12013,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861812,2168218.00
06/30/2017 18:30,2,1.352,ACTIVE,212.38,346.86,59.981,1498861803,"201051344000955","219011344069620",29.18,23.50,0,321.91,372.71,40.0,36.6,0.323,757353.9,757353.9,12033,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861813,2168219.00
06/30/2017 18:30,2,0.846,ACTIVE,211.93,423.81,59.970,1498861803,"274151322000094","219011344069620",39.42,29.30,0,331.83,444.24,33.5,30.4,0.225,830476.8,830476.8,12251,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861814,2168220.00
06/30/2017 18:30,2,1.340,ACTIVE,213.74,348.36,59.981,1498861803,"201051344000579","219011344069620",29.76,22.50,0,322.81,374.81,40.4,37.1,0.318,766885.2,766885.2,12020,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861814,2168221.00
06/30/2017 18:30,2,1.336,ACTIVE,212.61,346.56,60.007,1498861803,"201051344000890","219011344069620",29.40,24.00,0,321.91,373.31,39.8,36.5,0.314,751380.6,751380.6,12033,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861816,2168222.00
06/30/2017 18:30,2,1.328,ACTIVE,212.61,347.16,59.975,1498861803,"201051344000438","219011344069620",29.20,23.30,0,323.41,374.81,39.3,36.0,0.314,753949.8,753949.8,12018,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861816,2168223.00
06/30/2017 18:30,2,1.344,ACTIVE,212.83,343.25,59.986,1498861803,"201051344000417","219011344069620",18.91,23.30,0,323.41,363.09,25.8,22.9,0.199,685318.8,685318.8,12049,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861817,2168224.00
06/30/2017 18:30,2,1.266,ACTIVE,211.93,346.56,59.975,1498861803,"274151322000083","219011344069620",29.04,27.80,0,319.51,363.39,37.2,34.0,0.265,999394.3,999394.3,11951,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861818,2168225.00
06/30/2017 18:30,2,1.340,ACTIVE,212.16,345.36,59.965,1498861803,"274151322000076","219011344069620",29.60,28.00,0,320.41,365.19,40.2,36.8,0.278,1066267.9,1066267.9,11954,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861819,2168226.00
06/30/2017 18:30,2,1.336,ACTIVE,213.29,346.86,59.975,1498861803,"201051344000868","219011344069620",29.14,19.00,0,323.11,375.11,39.5,36.2,0.314,747163.8,747163.8,12034,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861820,2168227.00
06/30/2017 18:30,2,1.326,ACTIVE,211.48,347.46,59.965,1498861803,"274151322000095","219011344069620",29.30,27.80,0,318.00,363.99,39.4,36.1,0.265,1055972.4,1055972.4,11964,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861821,2168228.00
06/30/2017 18:30,2,1.314,ACTIVE,213.51,345.66,59.970,1498861803,"201051344000988","219011344069620",19.20,20.00,0,324.02,366.40,25.6,22.8,0.203,657601.2,657601.2,12017,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861822,2168229.00
06/30/2017 18:30,2,1.332,ACTIVE,212.61,345.66,59.938,1498861803,"201051344001025","219011344069620",29.22,23.00,0,323.41,374.81,39.5,36.2,0.309,753981.9,753981.9,12033,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861823,2168230.00
06/30/2017 18:30,2,1.305,ACTIVE,213.51,346.86,59.949,1498861803,"201051344000458","219011344069620",29.28,20.70,0,324.02,375.11,38.7,35.4,0.318,758779.3,758779.3,12007,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861824,2168231.00
06/30/2017 18:30,2,1.311,ACTIVE,213.96,348.66,59.970,1498861803,"201051344000853","219011344069620",29.46,19.80,0,325.52,376.62,39.1,35.8,0.314,759743.9,759743.9,12020,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861824,2168232.00
06/30/2017 18:30,2,1.271,ACTIVE,212.83,347.46,59.981,1498861803,"201051344000685","219011344069620",29.36,22.50,0,323.72,375.11,37.9,34.6,0.327,753855.9,753855.9,12047,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861825,2168233.00
06/30/2017 18:30,2,1.262,ACTIVE,213.06,347.76,59.965,1498861803,"201051344000917","219011344069620",29.46,22.30,0,322.51,373.91,37.7,34.4,0.309,750495.0,750495.0,12036,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861826,2168234.00
06/30/2017 18:30,2,1.301,ACTIVE,212.61,346.56,59.965,1498861803,"201051344001145","219011344069620",28.71,21.50,0,323.41,373.91,37.8,34.6,0.296,758493.7,758493.7,12028,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861827,2168235.00
06/30/2017 18:30,2,1.311,ACTIVE,213.06,347.16,59.954,1498861803,"201051344000651","219011344069620",29.08,22.30,0,324.32,373.91,38.7,35.4,0.314,747217.4,747217.4,12024,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861828,2168236.00
06/30/2017 18:30,2,1.227,ACTIVE,211.70,343.85,59.981,1498861803,"274151322000088","219011344069620",28.35,27.00,0,317.70,362.19,35.2,32.1,0.234,958519.0,958519.0,11948,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861829,2168237.00
06/30/2017 18:30,2,0.850,ACTIVE,212.61,422.90,59.970,1498861803,"274151322000068","219011344069620",39.22,30.00,0,333.33,443.34,33.8,30.7,0.225,831047.6,831047.6,12266,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861830,2168238.00
06/30/2017 18:30,2,1.291,ACTIVE,212.61,346.26,59.970,1498861803,"201051344001135","219011344069620",29.76,22.50,0,322.81,373.61,38.9,35.6,0.309,742653.4,742653.4,12014,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861831,2168239.00
06/30/2017 18:30,2,1.312,ACTIVE,213.29,347.46,59.970,1498861803,"201051344000594","219011344069620",29.26,23.30,0,322.81,373.91,38.9,35.6,0.305,761767.5,761767.5,12017,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861832,2168240.00
06/30/2017 18:30,2,1.283,ACTIVE,213.06,345.96,59.981,1498861803,"201051344001203","219011344069620",29.54,22.80,0,324.62,375.71,38.4,35.1,0.309,752149.9,752149.9,12053,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861833,2168241.00
06/30/2017 18:30,2,1.242,ACTIVE,211.70,343.25,59.970,1498861803,"274151322000054","219011344069620",28.33,26.80,0,318.30,363.09,35.6,32.4,0.243,975459.8,975459.8,11931,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861834,2168242.00
06/30/2017 18:30,2,1.297,ACTIVE,213.74,346.56,59.975,1498861803,"201051344000867","219011344069620",29.56,20.70,0,322.81,373.91,38.9,35.6,0.305,745966.2,745966.2,12050,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861835,2168243.00
06/30/2017 18:30,2,1.275,ACTIVE,213.06,347.76,59.965,1498861803,"201051344001093","219011344069620",29.42,22.30,0,323.72,373.31,38.0,34.8,0.292,750422.5,750422.5,12044,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861836,2168244.00
06/30/2017 18:30,2,1.287,ACTIVE,213.51,347.46,59.975,1498861803,"201051344000900","219011344069620",29.06,19.00,0,322.81,374.81,37.9,34.7,0.309,767503.5,767503.5,12030,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861837,2168245.00
06/30/2017 18:30,2,1.268,ACTIVE,213.51,346.56,59.981,1498861803,"201051344000648","219011344069620",29.48,19.50,0,323.72,373.91,37.9,34.6,0.305,755548.4,755548.4,12019,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861838,2168246.00
06/30/2017 18:30,2,1.295,ACTIVE,213.51,347.16,60.012,1498861803,"201051344000569","219011344069620",29.58,19.80,0,322.81,373.91,38.9,35.6,0.314,769655.5,769655.5,11997,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861839,2168247.00
06/30/2017 18:30,2,1.293,ACTIVE,213.51,347.16,59.970,1498861803,"201051344000983","219011344069620",29.62,19.80,0,322.51,374.51,38.8,35.5,0.314,760212.8,760212.8,12022,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861840,2168248.00
06/30/2017 18:30,2,1.283,ACTIVE,213.51,347.16,59.970,1498861803,"201051344001158","219011344069620",29.38,21.00,0,323.41,374.51,38.2,35.0,0.314,745079.4,745079.4,12027,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861841,2168249.00
06/30/2017 18:30,2,1.277,ACTIVE,213.96,348.66,59.970,1498861803,"201051344000576","219011344069620",29.42,19.00,0,324.62,374.21,38.1,34.8,0.309,759640.9,759640.9,12027,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861842,2168250.00
06/30/2017 18:30,2,1.221,ACTIVE,212.16,343.25,59.959,1498861803,"274151322000087","219011344069620",28.80,31.50,0,319.21,360.69,35.7,32.5,0.230,949317.1,949317.1,12125,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498861843,2168251.00
06/30/2017 18:45,2,1.252,ACTIVE,213.96,346.86,59.965,1498862703,"201051344000645","219011344069620",29.40,19.80,0,333.93,371.21,37.3,34.1,0.305,758587.7,758587.7,12008,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862704,2168252.00
06/30/2017 18:45,2,1.213,ACTIVE,212.38,347.46,59.959,1498862703,"274151322000085","219011344069620",28.27,25.80,0,332.13,360.38,34.7,31.6,0.230,971172.6,971172.6,11937,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862705,2168253.00
06/30/2017 18:45,2,1.277,ACTIVE,213.74,348.06,59.959,1498862703,"201051344000633","219011344069620",29.18,21.00,0,333.03,371.81,37.8,34.6,0.301,745341.2,745341.2,12058,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862706,2168254.00
06/30/2017 18:45,2,1.260,ACTIVE,213.74,347.76,59.965,1498862703,"201051344000469","219011344069620",29.82,17.80,0,332.73,371.51,38.1,34.8,0.314,748748.8,748748.8,12030,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862707,2168255.00
