ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 18:45,2,1.264,ACTIVE,212.83,346.56,59.965,1498862703,"201051344000646","219011344069620",29.26,22.50,0,332.13,370.30,37.5,34.2,0.305,743920.0,743920.0,12025,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862708,2168256.00
06/30/2017 18:45,2,1.252,ACTIVE,211.93,340.55,60.002,1498862703,"274151322000052","219011344069620",28.84,27.30,0,331.23,361.29,36.6,33.4,0.247,1009600.9,1009600.9,11948,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862709,2168257.00
06/30/2017 18:45,2,1.305,ACTIVE,213.29,347.46,59.970,1498862703,"201051344000585","219011344069620",29.38,22.30,0,332.13,370.90,38.9,35.6,0.301,756630.4,756630.4,12028,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862710,2168258.00
06/30/2017 18:45,2,1.242,ACTIVE,213.06,345.36,59.949,1498862703,"201051344001230","219011344069620",29.26,22.00,0,330.93,368.50,36.9,33.6,0.296,748498.7,748498.7,12042,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862711,2168259.00
06/30/2017 18:45,2,1.246,ACTIVE,213.74,347.46,59.970,1498862703,"201051344000582","219011344069620",29.30,21.00,0,333.03,371.21,37.0,33.8,0.287,737892.8,737892.8,12014,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862712,2168260.00
06/30/2017 18:45,2,1.268,ACTIVE,212.61,346.26,59.959,1498862703,"201051344000955","219011344069620",29.54,22.50,0,332.43,369.10,38.0,34.7,0.309,757363.4,757363.4,12034,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862713,2168261.00
06/30/2017 18:45,2,0.816,ACTIVE,212.16,419.00,59.949,1498862703,"274151322000094","219011344069620",38.94,28.50,0,331.23,442.14,32.0,29.0,0.212,830484.7,830484.7,12252,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862714,2168262.00
06/30/2017 18:45,2,1.295,ACTIVE,213.51,346.56,59.970,1498862703,"201051344000579","219011344069620",29.52,22.00,0,333.33,371.21,38.8,35.5,0.309,766894.8,766894.8,12021,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862714,2168263.00
06/30/2017 18:45,2,1.285,ACTIVE,212.83,345.66,59.970,1498862703,"201051344000890","219011344069620",29.24,23.30,0,331.83,369.70,38.1,34.9,0.296,751390.1,751390.1,12034,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862715,2168264.00
06/30/2017 18:45,2,1.260,ACTIVE,213.06,346.26,59.975,1498862703,"201051344000438","219011344069620",29.54,22.50,0,332.43,371.21,37.7,34.5,0.301,753959.1,753959.1,12019,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862716,2168265.00
06/30/2017 18:45,2,1.291,ACTIVE,213.06,343.25,59.922,1498862703,"201051344000417","219011344069620",18.98,23.00,0,332.13,358.88,24.8,22.0,0.199,685324.8,685324.8,12050,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862717,2168266.00
06/30/2017 18:45,2,1.230,ACTIVE,211.70,340.55,59.981,1498862703,"274151322000083","219011344069620",28.88,26.80,0,330.33,361.59,35.9,32.8,0.256,999403.2,999403.2,11952,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862718,2168267.00
06/30/2017 18:45,2,1.289,ACTIVE,212.61,343.25,59.965,1498862703,"274151322000076","219011344069620",29.48,27.30,0,333.03,363.09,38.5,35.2,0.265,1066277.5,1066277.5,11955,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862719,2168268.00
06/30/2017 18:45,2,1.295,ACTIVE,213.29,347.16,59.928,1498862703,"201051344000868","219011344069620",29.06,18.70,0,331.83,370.90,38.1,34.9,0.301,747173.3,747173.3,12035,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862720,2168269.00
06/30/2017 18:45,2,1.270,ACTIVE,212.16,342.05,59.996,1498862703,"274151322000095","219011344069620",29.30,26.80,0,330.63,361.89,37.6,34.4,0.252,1055981.8,1055981.8,11965,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862721,2168270.00
06/30/2017 18:45,2,1.287,ACTIVE,213.51,345.66,59.938,1498862703,"201051344000988","219011344069620",18.98,19.50,0,333.03,361.59,24.8,22.0,0.190,657607.2,657607.2,12018,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862722,2168271.00
06/30/2017 18:45,2,1.293,ACTIVE,212.83,345.66,59.970,1498862703,"201051344001025","219011344069620",29.14,22.30,0,332.13,370.90,38.2,34.9,0.296,753991.3,753991.3,12034,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862723,2168272.00
06/30/2017 18:45,2,1.264,ACTIVE,213.51,346.56,59.922,1498862703,"201051344000458","219011344069620",29.28,20.00,0,333.93,370.90,37.5,34.3,0.305,758788.6,758788.6,12008,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862723,2168273.00
06/30/2017 18:45,2,1.281,ACTIVE,214.19,348.66,59.996,1498862703,"201051344000853","219011344069620",29.22,19.30,0,334.84,372.71,38.0,34.7,0.309,759753.3,759753.3,12021,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862724,2168274.00
06/30/2017 18:45,2,1.236,ACTIVE,213.29,346.86,59.959,1498862703,"201051344000685","219011344069620",29.24,21.80,0,331.83,370.00,36.6,33.4,0.309,753865.0,753865.0,12048,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862725,2168275.00
06/30/2017 18:45,2,1.240,ACTIVE,213.06,345.96,59.970,1498862703,"201051344000917","219011344069620",29.14,21.50,0,332.73,370.00,36.7,33.5,0.292,750504.1,750504.1,12037,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862726,2168276.00
06/30/2017 18:45,2,1.244,ACTIVE,213.06,346.56,59.933,1498862703,"201051344001145","219011344069620",29.32,21.00,0,333.63,370.00,37.0,33.8,0.292,758502.9,758502.9,12029,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862727,2168277.00
06/30/2017 18:45,2,1.268,ACTIVE,213.29,346.56,59.970,1498862703,"201051344000651","219011344069620",29.22,21.30,0,333.63,371.21,37.5,34.3,0.296,747226.7,747226.7,12025,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862728,2168278.00
06/30/2017 18:45,2,1.191,ACTIVE,211.48,342.95,59.965,1498862703,"274151322000088","219011344069620",28.39,26.00,0,330.93,360.08,34.3,31.2,0.225,958527.5,958527.5,11949,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862729,2168279.00
06/30/2017 18:45,2,0.838,ACTIVE,212.61,416.89,59.965,1498862703,"274151322000068","219011344069620",38.84,29.30,0,330.63,444.24,33.3,30.2,0.217,831055.7,831055.7,12267,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862730,2168280.00
06/30/2017 18:45,2,1.289,ACTIVE,213.06,345.36,59.970,1498862703,"201051344001135","219011344069620",29.14,22.00,0,332.43,370.30,38.1,34.9,0.301,742662.9,742662.9,12015,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862731,2168281.00
06/30/2017 18:45,2,1.293,ACTIVE,212.83,345.66,59.975,1498862703,"201051344000594","219011344069620",28.92,22.80,0,331.23,370.30,38.0,34.7,0.305,761776.9,761776.9,12018,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862732,2168282.00
06/30/2017 18:45,2,1.266,ACTIVE,213.29,346.26,59.975,1498862703,"201051344001203","219011344069620",29.22,22.00,0,333.63,371.21,37.5,34.2,0.301,752159.2,752159.2,12054,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862733,2168283.00
06/30/2017 18:45,2,1.209,ACTIVE,211.93,345.06,59.954,1498862703,"274151322000054","219011344069620",28.39,26.30,0,330.33,361.29,34.7,31.6,0.234,975468.5,975468.5,11932,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862734,2168284.00
06/30/2017 18:45,2,1.285,ACTIVE,213.51,345.96,59.954,1498862703,"201051344000867","219011344069620",29.06,20.00,0,332.73,370.30,37.9,34.6,0.296,745975.6,745975.6,12051,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862735,2168285.00
06/30/2017 18:45,2,1.250,ACTIVE,213.06,346.56,59.959,1498862703,"201051344001093","219011344069620",29.28,21.50,0,332.73,370.00,37.1,33.9,0.287,750431.7,750431.7,12045,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862736,2168286.00
06/30/2017 18:45,2,1.244,ACTIVE,213.51,347.76,59.933,1498862703,"201051344000900","219011344069620",29.34,18.70,0,333.03,370.90,37.0,33.8,0.296,767512.7,767512.7,12031,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862736,2168287.00
06/30/2017 18:45,2,1.236,ACTIVE,213.74,346.86,59.970,1498862703,"201051344000648","219011344069620",29.54,19.30,0,333.63,370.90,37.0,33.8,0.301,755557.6,755557.6,12020,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862737,2168288.00
06/30/2017 18:45,2,1.268,ACTIVE,213.51,347.46,59.933,1498862703,"201051344000569","219011344069620",29.52,19.00,0,333.63,370.90,38.0,34.7,0.305,769664.9,769664.9,11998,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862738,2168289.00
06/30/2017 18:45,2,1.271,ACTIVE,213.51,347.16,59.954,1498862703,"201051344000983","219011344069620",29.32,19.50,0,333.03,370.60,37.8,34.5,0.314,760222.3,760222.3,12023,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862739,2168290.00
06/30/2017 18:45,2,1.273,ACTIVE,213.74,346.86,59.965,1498862703,"201051344001158","219011344069620",28.84,20.00,0,331.83,370.90,37.2,34.0,0.305,745088.7,745088.7,12028,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862740,2168291.00
06/30/2017 18:45,2,1.246,ACTIVE,213.74,347.76,59.970,1498862703,"201051344000576","219011344069620",29.34,19.00,0,332.73,371.51,37.1,33.9,0.296,759650.2,759650.2,12028,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862741,2168292.00
06/30/2017 18:45,2,1.191,ACTIVE,212.16,346.56,59.933,1498862703,"274151322000087","219011344069620",28.67,30.50,0,332.13,359.18,34.6,31.5,0.208,949325.7,949325.7,12126,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498862742,2168293.00
06/30/2017 19:00,2,1.035,ACTIVE,213.96,345.06,59.996,1498863603,"201051344000645","219011344069620",29.10,19.30,0,333.33,364.59,30.5,27.5,0.239,758594.4,758594.4,12009,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863604,2168294.00
06/30/2017 19:00,2,0.988,ACTIVE,212.16,339.04,59.975,1498863603,"274151322000085","219011344069620",28.53,25.00,0,330.33,354.97,28.6,25.7,0.190,971178.8,971178.8,11938,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863605,2168295.00
06/30/2017 19:00,2,1.043,ACTIVE,213.51,345.66,59.981,1498863603,"201051344000633","219011344069620",29.34,20.00,0,332.73,365.49,31.0,28.0,0.247,745348.0,745348.0,12059,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863606,2168296.00
06/30/2017 19:00,2,1.043,ACTIVE,213.51,345.06,59.981,1498863603,"201051344000469","219011344069620",29.50,17.30,0,331.83,364.89,31.2,28.2,0.247,748755.7,748755.7,12031,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863607,2168297.00
06/30/2017 19:00,2,1.045,ACTIVE,212.61,344.45,59.986,1498863603,"201051344000646","219011344069620",29.24,21.50,0,330.63,363.09,31.0,28.0,0.247,743926.7,743926.7,12026,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863608,2168298.00
06/30/2017 19:00,2,1.033,ACTIVE,212.16,341.75,59.970,1498863603,"274151322000052","219011344069620",28.90,26.30,0,330.03,355.58,30.2,27.3,0.208,1009607.5,1009607.5,11949,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863609,2168299.00
06/30/2017 19:00,2,1.080,ACTIVE,213.06,345.36,59.975,1498863603,"201051344000585","219011344069620",29.34,21.30,0,332.43,363.69,32.1,29.1,0.243,756637.4,756637.4,12029,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863610,2168300.00
06/30/2017 19:00,2,1.033,ACTIVE,212.83,343.55,59.981,1498863603,"201051344001230","219011344069620",29.06,21.30,0,329.73,362.49,30.4,27.5,0.239,748505.3,748505.3,12043,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863611,2168301.00
06/30/2017 19:00,2,1.031,ACTIVE,213.06,344.76,59.970,1498863603,"201051344000582","219011344069620",29.20,20.00,0,333.03,363.09,30.6,27.6,0.234,737899.5,737899.5,12015,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863612,2168302.00
06/30/2017 19:00,2,1.055,ACTIVE,212.61,344.15,59.975,1498863603,"201051344000955","219011344069620",29.34,21.50,0,330.63,362.49,31.3,28.3,0.243,757370.2,757370.2,12035,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863612,2168303.00
06/30/2017 19:00,2,0.678,ACTIVE,212.61,409.98,59.986,1498863603,"274151322000094","219011344069620",38.53,27.50,0,334.24,435.83,26.5,23.7,0.172,830490.4,830490.4,12253,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863613,2168304.00
06/30/2017 19:00,2,1.059,ACTIVE,213.29,343.85,59.986,1498863603,"201051344000579","219011344069620",29.92,21.00,0,333.33,364.59,32.0,29.0,0.243,766901.8,766901.8,12022,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863614,2168305.00
06/30/2017 19:00,2,1.061,ACTIVE,212.61,343.55,59.975,1498863603,"201051344000890","219011344069620",29.40,22.30,0,330.93,363.69,31.6,28.6,0.239,751397.0,751397.0,12035,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863615,2168306.00
06/30/2017 19:00,2,1.041,ACTIVE,213.06,345.06,59.991,1498863603,"201051344000438","219011344069620",29.56,21.50,0,331.83,363.09,31.2,28.2,0.247,753965.9,753965.9,12020,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863616,2168307.00
06/30/2017 19:00,2,1.080,ACTIVE,212.83,341.45,59.975,1498863603,"201051344000417","219011344069620",18.81,22.00,0,332.43,355.28,20.6,17.9,0.155,685329.1,685329.1,12051,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863617,2168308.00
06/30/2017 19:00,2,1.008,ACTIVE,212.16,340.55,59.981,1498863603,"274151322000083","219011344069620",28.92,25.80,0,330.93,355.28,29.6,26.6,0.208,999409.5,999409.5,11953,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863618,2168309.00
06/30/2017 19:00,2,1.037,ACTIVE,212.61,341.15,59.965,1498863603,"274151322000076","219011344069620",29.70,26.30,0,333.93,356.48,31.3,28.3,0.217,1066284.4,1066284.4,11956,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863619,2168310.00
06/30/2017 19:00,2,1.059,ACTIVE,213.29,344.45,60.007,1498863603,"201051344000868","219011344069620",29.24,18.30,0,332.13,363.99,31.4,28.4,0.247,747180.1,747180.1,12036,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863620,2168311.00
06/30/2017 19:00,2,1.041,ACTIVE,212.38,344.76,59.975,1498863603,"274151322000095","219011344069620",28.86,25.80,0,332.43,355.58,30.4,27.5,0.208,1055988.4,1055988.4,11966,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863621,2168312.00
06/30/2017 19:00,2,1.055,ACTIVE,213.06,343.25,59.959,1498863603,"201051344000988","219011344069620",18.91,19.00,0,332.73,357.08,20.2,17.6,0.159,657611.4,657611.4,12019,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863622,2168313.00
06/30/2017 19:00,2,1.066,ACTIVE,212.83,343.85,59.959,1498863603,"201051344001025","219011344069620",29.06,21.30,0,332.73,363.99,31.4,28.4,0.239,753998.2,753998.2,12035,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863623,2168314.00
06/30/2017 19:00,2,1.025,ACTIVE,213.29,344.15,59.970,1498863603,"201051344000458","219011344069620",29.44,19.50,0,333.63,364.29,30.6,27.6,0.247,758795.3,758795.3,12009,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863624,2168315.00
06/30/2017 19:00,2,1.041,ACTIVE,213.74,345.66,59.917,1498863603,"201051344000853","219011344069620",29.34,19.00,0,333.93,365.80,31.0,28.0,0.239,759760.1,759760.1,12022,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863625,2168316.00
06/30/2017 19:00,2,1.008,ACTIVE,213.06,345.36,59.970,1498863603,"201051344000685","219011344069620",29.36,20.70,0,332.43,363.99,30.1,27.1,0.247,753871.5,753871.5,12049,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863626,2168317.00
06/30/2017 19:00,2,1.020,ACTIVE,213.06,345.06,59.965,1498863603,"201051344000917","219011344069620",29.14,20.30,0,331.23,363.39,30.1,27.2,0.234,750510.7,750510.7,12038,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863627,2168318.00
06/30/2017 19:00,2,1.012,ACTIVE,212.83,344.76,59.965,1498863603,"201051344001145","219011344069620",29.56,19.80,0,332.73,363.39,30.3,27.4,0.234,758509.5,758509.5,12030,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863628,2168319.00
06/30/2017 19:00,2,1.031,ACTIVE,213.06,344.76,59.965,1498863603,"201051344000651","219011344069620",29.44,20.00,0,333.63,363.09,30.8,27.8,0.239,747233.5,747233.5,12026,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863629,2168320.00
06/30/2017 19:00,2,0.967,ACTIVE,212.16,339.65,59.959,1498863603,"274151322000088","219011344069620",28.41,25.00,0,329.43,354.37,27.8,24.9,0.186,958533.5,958533.5,11950,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863630,2168321.00
06/30/2017 19:00,2,0.691,ACTIVE,212.83,412.08,59.970,1498863603,"274151322000068","219011344069620",38.43,28.50,0,334.54,437.33,27.3,24.4,0.172,831061.5,831061.5,12268,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863630,2168322.00
06/30/2017 19:00,2,1.057,ACTIVE,212.38,343.55,59.965,1498863603,"201051344001135","219011344069620",29.20,21.00,0,332.43,362.49,31.3,28.3,0.243,742669.8,742669.8,12016,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863631,2168323.00
06/30/2017 19:00,2,1.043,ACTIVE,213.06,344.45,59.970,1498863603,"201051344000594","219011344069620",29.42,21.80,0,330.63,363.99,31.1,28.1,0.243,761783.8,761783.8,12019,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863632,2168324.00
06/30/2017 19:00,2,1.021,ACTIVE,212.83,343.85,59.949,1498863603,"201051344001203","219011344069620",29.60,21.30,0,333.03,364.89,30.6,27.6,0.243,752166.0,752166.0,12055,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863633,2168325.00
06/30/2017 19:00,2,0.977,ACTIVE,212.16,343.85,59.954,1498863603,"274151322000054","219011344069620",28.57,25.00,0,329.73,354.97,28.2,25.3,0.186,975474.6,975474.6,11933,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863634,2168326.00
06/30/2017 19:00,2,1.047,ACTIVE,213.51,342.95,59.954,1498863603,"201051344000867","219011344069620",29.06,19.50,0,332.13,362.79,30.9,27.9,0.239,745982.4,745982.4,12052,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863635,2168327.00
06/30/2017 19:00,2,1.010,ACTIVE,212.83,344.15,59.965,1498863603,"201051344001093","219011344069620",29.76,20.30,0,331.53,363.09,30.4,27.5,0.225,750438.4,750438.4,12046,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863636,2168328.00
06/30/2017 19:00,2,1.000,ACTIVE,213.29,343.85,59.991,1498863603,"201051344000900","219011344069620",29.24,18.00,0,332.43,363.39,29.7,26.7,0.239,767519.3,767519.3,12032,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863637,2168329.00
06/30/2017 19:00,2,1.020,ACTIVE,213.51,344.76,59.965,1498863603,"201051344000648","219011344069620",29.24,18.70,0,333.03,363.69,30.2,27.2,0.239,755564.3,755564.3,12021,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863638,2168330.00
06/30/2017 19:00,2,1.006,ACTIVE,213.29,343.85,60.002,1498863603,"201051344000569","219011344069620",29.94,18.70,0,332.73,363.99,30.5,27.5,0.239,769671.8,769671.8,11999,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863639,2168331.00
06/30/2017 19:00,2,1.025,ACTIVE,213.29,344.15,59.954,1498863603,"201051344000983","219011344069620",29.32,19.00,0,332.73,363.69,30.5,27.5,0.243,760229.1,760229.1,12024,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863639,2168332.00
06/30/2017 19:00,2,1.016,ACTIVE,213.51,344.15,59.970,1498863603,"201051344001158","219011344069620",29.26,19.50,0,332.13,363.69,30.1,27.2,0.239,745095.4,745095.4,12029,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863640,2168333.00
06/30/2017 19:00,2,1.008,ACTIVE,213.74,345.66,59.959,1498863603,"201051344000576","219011344069620",29.38,18.30,0,333.33,363.99,30.0,27.0,0.234,759656.9,759656.9,12029,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863641,2168334.00
06/30/2017 19:00,2,0.961,ACTIVE,212.38,338.44,59.938,1498863603,"274151322000087","219011344069620",28.69,29.30,0,329.73,354.67,27.9,25.0,0.172,949331.9,949331.9,12127,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498863642,2168335.00
06/30/2017 19:15,2,0.826,ACTIVE,213.29,342.65,59.949,1498864504,"201051344000645","219011344069620",29.46,18.30,0,333.63,359.18,24.7,21.9,0.186,758599.8,758599.8,12010,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864505,2168336.00
06/30/2017 19:15,2,0.799,ACTIVE,211.93,337.24,59.991,1498864504,"274151322000085","219011344069620",28.59,24.00,0,329.13,351.07,23.1,20.4,0.146,971183.8,971183.8,11939,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864506,2168337.00
06/30/2017 19:15,2,0.842,ACTIVE,213.06,342.65,59.959,1498864504,"201051344000633","219011344069620",29.68,19.50,0,332.13,360.69,25.4,22.6,0.194,745353.5,745353.5,12060,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864507,2168338.00
06/30/2017 19:15,2,0.854,ACTIVE,213.06,342.05,59.965,1498864504,"201051344000469","219011344069620",29.50,17.00,0,331.23,358.88,25.5,22.7,0.199,748761.3,748761.3,12032,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864508,2168339.00
06/30/2017 19:15,2,0.861,ACTIVE,212.38,341.75,59.954,1498864504,"201051344000646","219011344069620",29.20,20.70,0,331.23,359.18,25.5,22.7,0.203,743932.3,743932.3,12027,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864509,2168340.00
06/30/2017 19:15,2,0.859,ACTIVE,211.48,338.14,59.954,1498864504,"274151322000052","219011344069620",28.55,25.30,0,328.82,351.97,24.9,22.1,0.155,1009612.8,1009612.8,11950,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864509,2168341.00
06/30/2017 19:15,2,0.889,ACTIVE,213.06,342.35,59.970,1498864504,"201051344000585","219011344069620",29.38,20.00,0,332.43,359.48,26.5,23.6,0.194,756643.2,756643.2,12030,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864510,2168342.00
06/30/2017 19:15,2,0.846,ACTIVE,212.61,341.15,59.965,1498864504,"201051344001230","219011344069620",29.34,20.30,0,330.33,357.08,25.1,22.3,0.190,748510.7,748510.7,12044,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864511,2168343.00
06/30/2017 19:15,2,0.863,ACTIVE,212.83,342.05,59.965,1498864504,"201051344000582","219011344069620",28.84,19.30,0,332.13,358.88,25.2,22.4,0.181,737904.9,737904.9,12016,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864512,2168344.00
06/30/2017 19:15,2,0.859,ACTIVE,212.38,341.45,59.965,1498864504,"201051344000955","219011344069620",29.90,20.70,0,330.93,357.68,26.1,23.3,0.194,757375.8,757375.8,12036,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864513,2168345.00
06/30/2017 19:15,2,0.557,ACTIVE,211.93,412.68,59.933,1498864504,"274151322000094","219011344069620",38.57,26.50,0,333.63,431.62,21.8,19.1,0.141,830494.9,830494.9,12254,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864514,2168346.00
06/30/2017 19:15,2,0.885,ACTIVE,212.83,342.05,59.965,1498864504,"201051344000579","219011344069620",29.68,20.00,0,332.43,359.48,26.6,23.8,0.199,766907.6,766907.6,12023,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864515,2168347.00
06/30/2017 19:15,2,0.883,ACTIVE,212.38,341.45,59.975,1498864504,"201051344000890","219011344069620",29.40,21.50,0,331.83,358.88,26.4,23.5,0.194,751402.7,751402.7,12036,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864516,2168348.00
06/30/2017 19:15,2,0.873,ACTIVE,212.61,342.05,59.944,1498864504,"201051344000438","219011344069620",29.42,20.70,0,331.83,359.48,26.1,23.3,0.194,753971.5,753971.5,12021,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864517,2168349.00
06/30/2017 19:15,2,0.887,ACTIVE,212.83,340.55,59.965,1498864504,"201051344000417","219011344069620",19.12,21.00,0,332.13,352.57,17.2,14.7,0.124,685332.6,685332.6,12052,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864518,2168350.00
06/30/2017 19:15,2,0.838,ACTIVE,211.70,340.55,59.949,1498864504,"274151322000083","219011344069620",28.75,25.00,0,329.43,351.67,24.4,21.6,0.172,999414.7,999414.7,11954,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864519,2168351.00
06/30/2017 19:15,2,0.871,ACTIVE,212.38,341.15,59.970,1498864504,"274151322000076","219011344069620",29.14,25.00,0,330.93,352.87,25.7,22.9,0.172,1066289.8,1066289.8,11957,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864520,2168352.00
06/30/2017 19:15,2,0.877,ACTIVE,212.83,341.75,59.991,1498864504,"201051344000868","219011344069620",29.12,17.80,0,331.53,359.18,25.9,23.1,0.194,747185.7,747185.7,12037,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864520,2168353.00
06/30/2017 19:15,2,0.857,ACTIVE,211.48,338.74,59.954,1498864504,"274151322000095","219011344069620",28.75,24.80,0,329.13,351.67,25.0,22.2,0.164,1055993.7,1055993.7,11967,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864521,2168354.00
06/30/2017 19:15,2,0.859,ACTIVE,212.83,340.85,59.954,1498864504,"201051344000988","219011344069620",19.02,18.30,0,331.83,354.67,16.6,14.1,0.124,657614.8,657614.8,12020,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864522,2168355.00
06/30/2017 19:15,2,0.869,ACTIVE,212.61,340.85,59.959,1498864504,"201051344001025","219011344069620",29.56,20.00,0,332.13,358.28,26.1,23.2,0.190,754003.8,754003.8,12036,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864523,2168356.00
06/30/2017 19:15,2,0.855,ACTIVE,212.61,341.15,59.959,1498864504,"201051344000458","219011344069620",29.12,19.00,0,332.73,358.88,25.2,22.4,0.199,758800.8,758800.8,12010,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864524,2168357.00
06/30/2017 19:15,2,0.850,ACTIVE,213.51,343.55,59.970,1498864504,"201051344000853","219011344069620",29.38,18.00,0,333.93,360.69,25.3,22.5,0.190,759765.6,759765.6,12023,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864525,2168358.00
06/30/2017 19:15,2,0.838,ACTIVE,213.06,342.65,59.965,1498864504,"201051344000685","219011344069620",29.24,19.80,0,331.83,358.58,24.9,22.1,0.203,753876.8,753876.8,12050,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864526,2168359.00
06/30/2017 19:15,2,0.846,ACTIVE,212.61,342.05,59.965,1498864504,"201051344000917","219011344069620",29.16,19.80,0,331.83,358.58,25.0,22.2,0.190,750516.1,750516.1,12039,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864527,2168360.00
06/30/2017 19:15,2,0.852,ACTIVE,212.83,342.05,59.949,1498864504,"201051344001145","219011344069620",29.26,19.30,0,332.13,359.18,25.2,22.4,0.190,758514.9,758514.9,12031,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864528,2168361.00
06/30/2017 19:15,2,0.871,ACTIVE,213.06,342.65,59.938,1498864504,"201051344000651","219011344069620",28.98,19.30,0,332.73,359.48,25.6,22.8,0.194,747239.0,747239.0,12027,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864529,2168362.00
06/30/2017 19:15,2,0.820,ACTIVE,211.25,338.74,59.959,1498864504,"274151322000088","219011344069620",27.79,24.30,0,327.62,350.77,23.1,20.4,0.146,958538.3,958538.3,11951,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864529,2168363.00
06/30/2017 19:15,2,0.574,ACTIVE,212.61,413.89,59.949,1498864504,"274151322000068","219011344069620",38.68,27.30,0,334.24,429.52,22.6,19.9,0.141,831066.2,831066.2,12269,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864530,2168364.00
06/30/2017 19:15,2,0.891,ACTIVE,212.61,341.15,59.991,1498864504,"201051344001135","219011344069620",29.14,20.00,0,330.93,358.28,26.3,23.5,0.190,742675.4,742675.4,12017,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864531,2168365.00
06/30/2017 19:15,2,0.875,ACTIVE,212.61,341.45,60.002,1498864504,"201051344000594","219011344069620",29.12,21.00,0,329.73,358.28,25.9,23.1,0.194,761789.4,761789.4,12020,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864532,2168366.00
06/30/2017 19:15,2,0.861,ACTIVE,213.06,341.45,59.949,1498864504,"201051344001203","219011344069620",29.22,20.30,0,332.43,359.18,25.5,22.7,0.194,752171.5,752171.5,12056,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864533,2168367.00
06/30/2017 19:15,2,0.818,ACTIVE,211.93,340.25,59.975,1498864504,"274151322000054","219011344069620",28.51,24.30,0,328.22,351.37,23.6,20.9,0.155,975479.6,975479.6,11934,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864534,2168368.00
06/30/2017 19:15,2,0.877,ACTIVE,213.06,340.85,59.991,1498864504,"201051344000867","219011344069620",28.98,19.00,0,332.13,358.58,25.8,23.0,0.190,745988.0,745988.0,12053,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864535,2168369.00
06/30/2017 19:15,2,0.869,ACTIVE,212.61,341.75,60.018,1498864504,"201051344001093","219011344069620",29.06,19.80,0,331.83,358.28,25.6,22.8,0.190,750443.9,750443.9,12047,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864536,2168370.00
06/30/2017 19:15,2,0.822,ACTIVE,212.83,342.05,59.965,1498864504,"201051344000900","219011344069620",29.28,17.80,0,332.43,358.28,24.4,21.6,0.186,767524.6,767524.6,12033,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864537,2168371.00
06/30/2017 19:15,2,0.844,ACTIVE,213.06,342.35,59.965,1498864504,"201051344000648","219011344069620",29.54,18.00,0,332.43,358.58,25.3,22.5,0.190,755569.7,755569.7,12022,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864538,2168372.00
06/30/2017 19:15,2,0.857,ACTIVE,213.06,341.75,59.986,1498864504,"201051344000569","219011344069620",29.46,17.80,0,332.43,358.58,25.6,22.8,0.194,769677.3,769677.3,12000,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864539,2168373.00
06/30/2017 19:15,2,0.846,ACTIVE,213.06,341.15,59.959,1498864504,"201051344000983","219011344069620",29.64,18.30,0,331.83,358.58,25.4,22.6,0.194,760234.6,760234.6,12025,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864540,2168374.00
06/30/2017 19:15,2,0.869,ACTIVE,212.83,341.75,59.965,1498864504,"201051344001158","219011344069620",28.69,18.70,0,332.73,357.98,25.2,22.4,0.194,745100.8,745100.8,12030,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864541,2168375.00
06/30/2017 19:15,2,0.859,ACTIVE,213.29,343.55,59.970,1498864504,"201051344000576","219011344069620",28.86,17.80,0,332.73,359.18,25.1,22.3,0.190,759662.3,759662.3,12030,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864542,2168376.00
06/30/2017 19:15,2,0.814,ACTIVE,211.93,338.44,59.949,1498864504,"274151322000087","219011344069620",28.69,28.00,0,328.22,350.47,23.6,20.9,0.141,949336.9,949336.9,12128,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498864543,2168377.00
06/30/2017 19:30,2,0.717,ACTIVE,213.51,341.45,59.986,1498865403,"201051344000645","219011344069620",28.96,18.30,0,330.93,354.37,21.1,18.4,0.150,758604.7,758604.7,12011,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865404,2168378.00
06/30/2017 19:30,2,0.678,ACTIVE,212.16,337.54,59.991,1498865403,"274151322000085","219011344069620",28.09,23.30,0,329.43,349.26,19.3,16.7,0.119,971188.2,971188.2,11940,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865405,2168379.00
06/30/2017 19:30,2,0.730,ACTIVE,213.51,342.35,59.991,1498865403,"201051344000633","219011344069620",29.12,19.00,0,331.23,356.18,21.6,18.9,0.164,745358.6,745358.6,12061,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865406,2168380.00
06/30/2017 19:30,2,0.742,ACTIVE,213.29,341.75,60.002,1498865403,"201051344000469","219011344069620",28.86,17.00,0,329.43,354.07,21.7,19.0,0.164,748766.3,748766.3,12033,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865407,2168381.00
06/30/2017 19:30,2,0.732,ACTIVE,212.38,340.25,59.991,1498865403,"201051344000646","219011344069620",28.94,20.30,0,330.33,354.07,21.5,18.8,0.164,743937.3,743937.3,12028,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865408,2168382.00
06/30/2017 19:30,2,0.719,ACTIVE,211.93,342.05,59.986,1498865403,"274151322000052","219011344069620",28.17,24.00,0,327.92,350.17,20.5,17.9,0.141,1009617.6,1009617.6,11951,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865409,2168383.00
06/30/2017 19:30,2,0.756,ACTIVE,213.29,342.05,60.002,1498865403,"201051344000585","219011344069620",29.16,20.00,0,330.63,354.97,22.4,19.7,0.159,756648.4,756648.4,12031,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865410,2168384.00
06/30/2017 19:30,2,0.717,ACTIVE,212.61,339.95,60.018,1498865403,"201051344001230","219011344069620",29.06,20.00,0,329.73,352.27,21.1,18.5,0.159,748515.6,748515.6,12045,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865411,2168385.00
06/30/2017 19:30,2,0.732,ACTIVE,213.29,341.45,60.002,1498865403,"201051344000582","219011344069620",28.47,19.30,0,331.23,354.07,21.2,18.5,0.150,737909.8,737909.8,12017,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865412,2168386.00
06/30/2017 19:30,2,0.744,ACTIVE,212.38,340.55,60.007,1498865403,"201051344000955","219011344069620",29.18,20.30,0,329.43,355.28,22.0,19.3,0.155,757380.9,757380.9,12037,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865413,2168387.00
06/30/2017 19:30,2,0.463,ACTIVE,211.93,404.87,59.991,1498865403,"274151322000094","219011344069620",37.99,25.80,0,333.33,431.92,18.0,15.4,0.115,830499.0,830499.0,12255,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865414,2168388.00
06/30/2017 19:30,2,0.766,ACTIVE,213.06,341.45,60.002,1498865403,"201051344000579","219011344069620",29.34,19.80,0,331.53,354.67,22.8,20.0,0.159,766912.9,766912.9,12024,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865415,2168389.00
06/30/2017 19:30,2,0.752,ACTIVE,212.61,340.55,60.002,1498865403,"201051344000890","219011344069620",29.16,21.00,0,330.33,354.37,22.3,19.6,0.155,751407.8,751407.8,12037,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865416,2168390.00
06/30/2017 19:30,2,0.732,ACTIVE,212.83,340.85,59.996,1498865403,"201051344000438","219011344069620",29.44,20.00,0,330.63,354.37,21.9,19.2,0.159,753976.6,753976.6,12022,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865417,2168391.00
06/30/2017 19:30,2,0.766,ACTIVE,213.06,340.25,60.007,1498865403,"201051344000417","219011344069620",18.77,20.30,0,331.23,349.26,14.6,12.1,0.102,685335.8,685335.8,12053,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865418,2168392.00
06/30/2017 19:30,2,0.691,ACTIVE,212.38,338.14,60.023,1498865403,"274151322000083","219011344069620",28.57,24.00,0,329.73,349.86,20.0,17.4,0.133,999419.3,999419.3,11955,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865419,2168393.00
06/30/2017 19:30,2,0.725,ACTIVE,212.61,340.55,59.991,1498865403,"274151322000076","219011344069620",28.82,24.00,0,330.93,350.47,21.2,18.5,0.137,1066294.7,1066294.7,11958,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865420,2168394.00
06/30/2017 19:30,2,0.754,ACTIVE,213.06,341.15,60.002,1498865403,"201051344000868","219011344069620",28.90,17.50,0,329.73,354.07,22.1,19.4,0.159,747190.8,747190.8,12038,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865421,2168395.00
06/30/2017 19:30,2,0.709,ACTIVE,212.16,342.35,59.996,1498865403,"274151322000095","219011344069620",28.55,24.00,0,329.73,349.86,20.5,17.8,0.137,1055998.4,1055998.4,11968,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865421,2168396.00
06/30/2017 19:30,2,0.738,ACTIVE,212.83,339.95,59.996,1498865403,"201051344000988","219011344069620",18.79,18.00,0,330.03,350.17,14.1,11.6,0.110,657617.9,657617.9,12021,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865422,2168397.00
06/30/2017 19:30,2,0.750,ACTIVE,212.83,340.85,60.002,1498865403,"201051344001025","219011344069620",28.96,19.80,0,331.53,354.37,22.0,19.3,0.155,754008.8,754008.8,12037,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865423,2168398.00
