ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 19:30,2,0.732,ACTIVE,213.06,341.15,60.002,1498865403,"201051344000458","219011344069620",29.04,18.70,0,331.83,353.77,21.6,18.9,0.164,758805.7,758805.7,12011,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865424,2168399.00
06/30/2017 19:30,2,0.727,ACTIVE,213.51,342.95,60.002,1498865403,"201051344000853","219011344069620",29.26,17.80,0,332.43,355.28,21.5,18.9,0.150,759770.5,759770.5,12024,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865425,2168400.00
06/30/2017 19:30,2,0.705,ACTIVE,213.06,342.35,60.007,1498865403,"201051344000685","219011344069620",29.30,19.80,0,331.83,354.97,21.0,18.3,0.164,753881.6,753881.6,12051,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865426,2168401.00
06/30/2017 19:30,2,0.715,ACTIVE,213.06,342.05,60.007,1498865403,"201051344000917","219011344069620",29.24,19.80,0,330.63,354.07,21.2,18.6,0.150,750520.9,750520.9,12040,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865427,2168402.00
06/30/2017 19:30,2,0.730,ACTIVE,213.06,341.75,60.007,1498865403,"201051344001145","219011344069620",28.92,19.00,0,331.83,354.37,21.4,18.7,0.155,758519.8,758519.8,12032,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865428,2168403.00
06/30/2017 19:30,2,0.736,ACTIVE,213.06,341.75,59.959,1498865403,"201051344000651","219011344069620",29.00,19.00,0,332.13,354.67,21.7,19.0,0.155,747243.9,747243.9,12028,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865429,2168404.00
06/30/2017 19:30,2,0.686,ACTIVE,211.93,339.65,60.002,1498865403,"274151322000088","219011344069620",27.61,23.50,0,330.93,348.96,19.2,16.6,0.124,958542.7,958542.7,11952,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865430,2168405.00
06/30/2017 19:30,2,0.492,ACTIVE,212.61,403.37,59.996,1498865403,"274151322000068","219011344069620",37.95,26.50,0,333.93,428.01,18.9,16.3,0.115,831070.5,831070.5,12270,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865430,2168406.00
06/30/2017 19:30,2,0.756,ACTIVE,212.61,340.25,59.975,1498865403,"201051344001135","219011344069620",29.18,19.80,0,330.63,353.47,22.4,19.7,0.159,742680.5,742680.5,12018,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865431,2168407.00
06/30/2017 19:30,2,0.752,ACTIVE,213.06,341.75,60.002,1498865403,"201051344000594","219011344069620",29.00,20.70,0,330.03,354.37,22.1,19.5,0.159,761794.5,761794.5,12021,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865432,2168408.00
06/30/2017 19:30,2,0.738,ACTIVE,213.06,341.15,60.044,1498865403,"201051344001203","219011344069620",28.96,19.80,0,331.23,355.28,21.7,19.0,0.164,752176.4,752176.4,12057,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865433,2168409.00
06/30/2017 19:30,2,0.697,ACTIVE,212.16,342.95,59.996,1498865403,"274151322000054","219011344069620",28.21,23.50,0,328.52,349.56,19.9,17.3,0.128,975484.1,975484.1,11935,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865434,2168410.00
06/30/2017 19:30,2,0.758,ACTIVE,213.51,341.45,59.996,1498865403,"201051344000867","219011344069620",28.65,19.00,0,330.93,354.07,22.0,19.3,0.155,745993.0,745993.0,12054,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865435,2168411.00
06/30/2017 19:30,2,0.750,ACTIVE,213.06,341.15,59.996,1498865403,"201051344001093","219011344069620",28.84,19.50,0,330.63,354.97,22.0,19.3,0.155,750448.9,750448.9,12048,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865436,2168412.00
06/30/2017 19:30,2,0.707,ACTIVE,213.06,342.65,60.002,1498865403,"201051344000900","219011344069620",29.00,17.50,0,329.73,353.77,20.8,18.2,0.159,767529.3,767529.3,12034,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865437,2168413.00
06/30/2017 19:30,2,0.734,ACTIVE,213.51,341.45,60.002,1498865403,"201051344000648","219011344069620",29.22,17.80,0,330.63,354.67,21.8,19.1,0.159,755574.7,755574.7,12023,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865438,2168414.00
06/30/2017 19:30,2,0.750,ACTIVE,213.29,341.15,59.970,1498865403,"201051344000569","219011344069620",29.22,17.50,0,330.63,354.37,22.2,19.5,0.164,769682.4,769682.4,12001,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865439,2168415.00
06/30/2017 19:30,2,0.734,ACTIVE,213.06,340.55,59.996,1498865403,"201051344000983","219011344069620",29.48,18.00,0,330.63,353.77,21.9,19.3,0.168,760239.5,760239.5,12026,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865440,2168416.00
06/30/2017 19:30,2,0.742,ACTIVE,213.29,341.75,60.007,1498865403,"201051344001158","219011344069620",28.88,18.30,0,330.93,354.67,21.7,19.0,0.168,745105.8,745105.8,12031,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865441,2168417.00
06/30/2017 19:30,2,0.736,ACTIVE,213.51,342.65,60.007,1498865403,"201051344000576","219011344069620",28.96,17.80,0,331.53,355.28,21.6,19.0,0.164,759667.2,759667.2,12031,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865442,2168418.00
06/30/2017 19:30,2,0.707,ACTIVE,212.16,341.75,60.007,1498865403,"274151322000087","219011344069620",28.07,26.80,0,329.43,348.96,20.1,17.5,0.119,949341.4,949341.4,12129,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498865443,2168419.00
06/30/2017 19:45,2,0.582,ACTIVE,213.29,340.25,59.986,1498866303,"201051344000645","219011344069620",28.63,18.00,0,332.43,353.17,16.9,14.4,0.115,758608.7,758608.7,12012,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866304,2168420.00
06/30/2017 19:45,2,0.537,ACTIVE,211.70,335.74,59.981,1498866303,"274151322000085","219011344069620",27.59,22.80,0,331.53,347.76,15.0,12.6,0.084,971191.8,971191.8,11941,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866305,2168421.00
06/30/2017 19:45,2,0.598,ACTIVE,213.51,341.75,59.981,1498866303,"201051344000633","219011344069620",28.69,18.30,0,331.23,354.07,17.4,14.9,0.119,745362.7,745362.7,12062,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866306,2168422.00
06/30/2017 19:45,2,0.598,ACTIVE,213.06,339.34,59.986,1498866303,"201051344000469","219011344069620",29.04,16.30,0,331.23,352.57,17.6,15.1,0.119,748770.4,748770.4,12034,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866307,2168423.00
06/30/2017 19:45,2,0.586,ACTIVE,212.16,339.04,59.986,1498866303,"201051344000646","219011344069620",28.78,19.80,0,330.63,352.27,17.1,14.6,0.115,743941.3,743941.3,12029,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866308,2168424.00
06/30/2017 19:45,2,0.551,ACTIVE,211.93,340.55,59.981,1498866303,"274151322000052","219011344069620",28.59,23.30,0,328.82,348.66,15.9,13.5,0.102,1009621.4,1009621.4,11952,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866309,2168425.00
06/30/2017 19:45,2,0.609,ACTIVE,212.83,339.95,59.991,1498866303,"201051344000585","219011344069620",29.16,19.50,0,332.43,352.57,18.0,15.5,0.119,756652.7,756652.7,12032,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866310,2168426.00
06/30/2017 19:45,2,0.574,ACTIVE,212.38,338.14,59.975,1498866303,"201051344001230","219011344069620",28.98,19.50,0,329.43,350.47,16.9,14.4,0.106,748519.6,748519.6,12046,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866311,2168427.00
06/30/2017 19:45,2,0.582,ACTIVE,212.83,339.95,59.965,1498866303,"201051344000582","219011344069620",28.51,18.70,0,331.83,352.87,16.9,14.4,0.110,737913.8,737913.8,12018,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866312,2168428.00
06/30/2017 19:45,2,0.604,ACTIVE,212.38,339.34,59.996,1498866303,"201051344000955","219011344069620",28.65,19.80,0,330.63,351.07,17.6,15.0,0.115,757385.1,757385.1,12038,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866313,2168429.00
06/30/2017 19:45,2,0.352,ACTIVE,212.16,404.27,59.991,1498866303,"274151322000094","219011344069620",37.87,25.00,0,333.33,429.22,13.5,11.1,0.084,830502.2,830502.2,12256,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866313,2168430.00
06/30/2017 19:45,2,0.627,ACTIVE,212.61,339.34,60.002,1498866303,"201051344000579","219011344069620",28.84,19.30,0,332.43,352.87,18.3,15.8,0.119,766917.2,766917.2,12025,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866314,2168431.00
06/30/2017 19:45,2,0.609,ACTIVE,212.38,339.34,59.986,1498866303,"201051344000890","219011344069620",28.61,20.30,0,331.53,352.27,17.7,15.1,0.119,751412.0,751412.0,12038,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866315,2168432.00
06/30/2017 19:45,2,0.590,ACTIVE,212.61,339.65,60.034,1498866303,"201051344000438","219011344069620",29.04,19.80,0,331.53,352.57,17.4,14.9,0.115,753980.7,753980.7,12023,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866316,2168433.00
06/30/2017 19:45,2,0.607,ACTIVE,212.61,338.14,59.981,1498866303,"201051344000417","219011344069620",18.83,20.00,0,331.23,347.76,11.6,9.3,0.075,685338.4,685338.4,12054,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866317,2168434.00
06/30/2017 19:45,2,0.545,ACTIVE,211.93,337.54,60.007,1498866303,"274151322000083","219011344069620",27.67,23.00,0,332.73,348.66,15.3,12.8,0.097,999423.0,999423.0,11956,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866318,2168435.00
06/30/2017 19:45,2,0.562,ACTIVE,212.38,341.15,59.996,1498866303,"274151322000076","219011344069620",28.29,23.00,0,333.63,348.96,16.1,13.6,0.110,1066298.6,1066298.6,11959,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866319,2168436.00
06/30/2017 19:45,2,0.598,ACTIVE,212.61,339.04,60.007,1498866303,"201051344000868","219011344069620",29.00,17.00,0,331.53,352.57,17.6,15.1,0.115,747194.9,747194.9,12039,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866320,2168437.00
06/30/2017 19:45,2,0.543,ACTIVE,211.70,339.34,59.991,1498866303,"274151322000095","219011344069620",28.01,23.00,0,332.73,348.36,15.5,13.0,0.102,1056002.2,1056002.2,11969,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866321,2168438.00
06/30/2017 19:45,2,0.580,ACTIVE,212.83,339.65,59.991,1498866303,"201051344000988","219011344069620",18.79,17.80,0,330.63,349.86,11.1,8.7,0.071,657620.3,657620.3,12022,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866322,2168439.00
06/30/2017 19:45,2,0.592,ACTIVE,212.38,338.74,60.002,1498866303,"201051344001025","219011344069620",28.84,19.50,0,332.13,352.57,17.3,14.8,0.115,754013.0,754013.0,12038,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866323,2168440.00
06/30/2017 19:45,2,0.592,ACTIVE,212.61,338.14,59.954,1498866303,"201051344000458","219011344069620",28.86,18.30,0,331.83,352.27,17.3,14.8,0.115,758809.8,758809.8,12012,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866324,2168441.00
06/30/2017 19:45,2,0.586,ACTIVE,213.51,340.85,59.996,1498866303,"201051344000853","219011344069620",28.90,17.30,0,333.33,354.67,17.2,14.6,0.119,759774.6,759774.6,12025,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866325,2168442.00
06/30/2017 19:45,2,0.559,ACTIVE,212.83,339.95,60.018,1498866303,"201051344000685","219011344069620",28.92,19.30,0,330.63,353.47,16.4,13.9,0.124,753885.5,753885.5,12052,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866325,2168443.00
06/30/2017 19:45,2,0.564,ACTIVE,212.61,339.65,59.996,1498866303,"201051344000917","219011344069620",29.16,19.50,0,330.93,352.57,16.7,14.2,0.115,750524.8,750524.8,12041,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866327,2168444.00
06/30/2017 19:45,2,0.568,ACTIVE,212.83,339.95,60.012,1498866303,"201051344001145","219011344069620",29.12,18.70,0,332.13,353.47,16.8,14.3,0.115,758523.8,758523.8,12033,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866328,2168445.00
06/30/2017 19:45,2,0.578,ACTIVE,213.06,340.25,60.002,1498866303,"201051344000651","219011344069620",29.18,18.70,0,332.43,352.57,17.1,14.6,0.115,747248.0,747248.0,12029,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866329,2168446.00
06/30/2017 19:45,2,0.516,ACTIVE,211.70,338.74,60.002,1498866303,"274151322000088","219011344069620",27.65,22.50,0,329.73,347.46,14.4,12.0,0.084,958546.1,958546.1,11953,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866329,2168447.00
06/30/2017 19:45,2,0.355,ACTIVE,212.38,417.19,59.986,1498866303,"274151322000068","219011344069620",39.28,25.50,0,334.24,423.50,14.2,11.7,0.080,831073.9,831073.9,12271,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866330,2168448.00
06/30/2017 19:45,2,0.602,ACTIVE,212.16,337.84,59.996,1498866303,"201051344001135","219011344069620",28.92,19.30,0,330.63,351.97,17.6,15.1,0.115,742684.7,742684.7,12019,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866331,2168449.00
06/30/2017 19:45,2,0.594,ACTIVE,212.38,338.74,59.996,1498866303,"201051344000594","219011344069620",29.00,20.00,0,331.23,352.27,17.5,14.9,0.119,761798.6,761798.6,12022,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866332,2168450.00
06/30/2017 19:45,2,0.574,ACTIVE,212.83,339.34,59.981,1498866303,"201051344001203","219011344069620",29.08,19.50,0,332.73,353.77,17.0,14.5,0.115,752180.5,752180.5,12058,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866333,2168451.00
06/30/2017 19:45,2,0.539,ACTIVE,211.93,337.54,60.002,1498866303,"274151322000054","219011344069620",27.53,23.00,0,330.03,348.66,15.0,12.6,0.093,975487.6,975487.6,11936,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866334,2168452.00
06/30/2017 19:45,2,0.588,ACTIVE,212.83,338.44,60.055,1498866303,"201051344000867","219011344069620",29.08,18.70,0,332.43,351.97,17.4,14.8,0.110,745997.1,745997.1,12055,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866335,2168453.00
06/30/2017 19:45,2,0.588,ACTIVE,212.61,339.95,59.996,1498866303,"201051344001093","219011344069620",29.10,19.50,0,331.83,352.57,17.3,14.8,0.110,750453.0,750453.0,12049,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866336,2168454.00
06/30/2017 19:45,2,0.553,ACTIVE,212.83,339.95,60.002,1498866303,"201051344000900","219011344069620",28.71,17.00,0,331.23,352.27,16.1,13.6,0.110,767533.1,767533.1,12035,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866337,2168455.00
06/30/2017 19:45,2,0.592,ACTIVE,213.06,339.04,59.996,1498866303,"201051344000648","219011344069620",28.84,17.30,0,333.03,352.87,17.3,14.8,0.115,755578.7,755578.7,12024,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866338,2168456.00
06/30/2017 19:45,2,0.600,ACTIVE,212.61,338.44,59.996,1498866303,"201051344000569","219011344069620",28.65,17.30,0,332.73,352.27,17.4,14.9,0.119,769686.5,769686.5,12002,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866339,2168457.00
06/30/2017 19:45,2,0.586,ACTIVE,212.61,339.04,60.002,1498866303,"201051344000983","219011344069620",29.18,17.50,0,331.23,352.57,17.3,14.8,0.124,760243.6,760243.6,12027,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866340,2168458.00
06/30/2017 19:45,2,0.578,ACTIVE,212.83,339.34,59.996,1498866303,"201051344001158","219011344069620",28.86,18.00,0,331.83,352.87,16.9,14.4,0.119,745109.8,745109.8,12032,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866341,2168459.00
06/30/2017 19:45,2,0.584,ACTIVE,213.06,340.55,60.002,1498866303,"201051344000576","219011344069620",29.02,17.50,0,333.03,353.47,17.2,14.7,0.119,759671.2,759671.2,12032,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866341,2168460.00
06/30/2017 19:45,2,0.537,ACTIVE,211.93,337.84,59.991,1498866303,"274151322000087","219011344069620",27.81,26.00,0,332.43,347.76,15.1,12.7,0.093,949344.9,949344.9,12130,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498866342,2168461.00
06/30/2017 20:00,2,0.402,ACTIVE,213.29,338.44,59.975,1498867203,"201051344000645","219011344069620",27.69,17.80,0,332.43,349.26,11.3,9.0,0.062,758611.7,758611.7,12013,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867205,2168462.00
06/30/2017 20:00,2,0.338,ACTIVE,211.93,337.84,59.959,1498867203,"274151322000085","219011344069620",27.49,22.00,0,331.53,344.45,9.4,7.2,0.053,971194.4,971194.4,11942,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867205,2168463.00
06/30/2017 20:00,2,0.414,ACTIVE,213.06,339.34,59.970,1498867203,"201051344000633","219011344069620",28.35,18.00,0,331.83,349.86,11.9,9.6,0.062,745365.8,745365.8,12063,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867206,2168464.00
06/30/2017 20:00,2,0.424,ACTIVE,212.83,337.84,60.002,1498867203,"201051344000469","219011344069620",27.83,16.30,0,330.63,348.96,11.9,9.6,0.066,748773.6,748773.6,12035,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867207,2168465.00
06/30/2017 20:00,2,0.424,ACTIVE,212.16,337.54,59.944,1498867203,"201051344000646","219011344069620",27.31,19.30,0,330.03,348.36,11.8,9.4,0.066,743944.4,743944.4,12030,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867208,2168466.00
06/30/2017 20:00,2,0.369,ACTIVE,211.03,336.34,59.954,1498867203,"274151322000052","219011344069620",27.65,22.80,0,330.33,344.45,10.4,8.1,0.062,1009624.2,1009624.2,11953,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867209,2168467.00
06/30/2017 20:00,2,0.432,ACTIVE,212.38,337.84,59.970,1498867203,"201051344000585","219011344069620",28.35,19.00,0,330.63,348.06,12.4,10.1,0.066,756656.0,756656.0,12033,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867210,2168468.00
06/30/2017 20:00,2,0.404,ACTIVE,212.16,336.64,59.975,1498867203,"201051344001230","219011344069620",27.81,19.30,0,329.43,346.56,11.4,9.1,0.062,748522.6,748522.6,12047,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867211,2168469.00
06/30/2017 20:00,2,0.414,ACTIVE,212.83,337.84,60.007,1498867203,"201051344000582","219011344069620",27.31,18.30,0,331.23,348.06,11.5,9.2,0.066,737916.8,737916.8,12019,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867212,2168470.00
06/30/2017 20:00,2,0.434,ACTIVE,212.16,337.54,59.975,1498867203,"201051344000955","219011344069620",27.63,19.30,0,330.33,347.46,12.2,9.8,0.057,757388.3,757388.3,12039,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867213,2168471.00
06/30/2017 20:00,2,0.215,ACTIVE,211.93,402.77,59.970,1498867203,"274151322000094","219011344069620",37.93,24.50,0,334.24,422.30,8.2,6.0,0.044,830504.4,830504.4,12257,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867214,2168472.00
06/30/2017 20:00,2,0.451,ACTIVE,212.38,336.94,59.965,1498867203,"201051344000579","219011344069620",27.75,19.00,0,330.93,348.66,12.7,10.4,0.066,766920.5,766920.5,12026,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867214,2168473.00
06/30/2017 20:00,2,0.426,ACTIVE,212.16,337.24,59.975,1498867203,"201051344000890","219011344069620",28.21,19.80,0,329.73,348.36,12.2,9.9,0.066,751415.2,751415.2,12039,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867215,2168474.00
06/30/2017 20:00,2,0.426,ACTIVE,212.38,338.14,59.975,1498867203,"201051344000438","219011344069620",27.51,19.30,0,331.83,348.96,11.9,9.6,0.066,753983.8,753983.8,12024,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867216,2168475.00
06/30/2017 20:00,2,0.434,ACTIVE,212.38,336.64,59.981,1498867203,"201051344000417","219011344069620",18.33,19.50,0,330.63,345.36,8.1,5.8,0.035,685340.3,685340.3,12055,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867217,2168476.00
06/30/2017 20:00,2,0.346,ACTIVE,211.93,336.64,59.975,1498867203,"274151322000083","219011344069620",27.79,22.50,0,330.63,344.15,9.8,7.5,0.057,999425.6,999425.6,11957,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867218,2168477.00
06/30/2017 20:00,2,0.365,ACTIVE,212.61,338.14,59.986,1498867203,"274151322000076","219011344069620",27.85,22.50,0,331.53,345.06,10.3,8.0,0.062,1066301.4,1066301.4,11960,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867219,2168478.00
06/30/2017 20:00,2,0.420,ACTIVE,212.38,337.24,59.965,1498867203,"201051344000868","219011344069620",27.89,17.00,0,330.03,348.36,11.9,9.6,0.062,747198.1,747198.1,12040,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867220,2168479.00
06/30/2017 20:00,2,0.348,ACTIVE,211.70,335.74,59.959,1498867203,"274151322000095","219011344069620",27.71,22.50,0,330.93,343.85,9.8,7.5,0.049,1056004.8,1056004.8,11970,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867221,2168480.00
06/30/2017 20:00,2,0.391,ACTIVE,212.61,338.14,59.975,1498867203,"201051344000988","219011344069620",18.29,17.50,0,331.83,346.56,7.3,5.1,0.040,657622.1,657622.1,12023,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867222,2168481.00
06/30/2017 20:00,2,0.412,ACTIVE,212.16,336.34,59.975,1498867203,"201051344001025","219011344069620",28.23,19.00,0,331.83,347.76,11.8,9.5,0.062,754016.0,754016.0,12039,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867223,2168482.00
06/30/2017 20:00,2,0.414,ACTIVE,212.38,336.94,59.965,1498867203,"201051344000458","219011344069620",28.23,18.00,0,330.63,347.76,11.9,9.5,0.062,758812.9,758812.9,12013,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867224,2168483.00
06/30/2017 20:00,2,0.408,ACTIVE,213.29,338.74,59.959,1498867203,"201051344000853","219011344069620",27.87,17.00,0,332.73,348.96,11.6,9.2,0.062,759777.6,759777.6,12026,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867225,2168484.00
06/30/2017 20:00,2,0.393,ACTIVE,212.61,338.44,59.954,1498867203,"201051344000685","219011344069620",27.87,19.00,0,331.23,349.86,11.1,8.8,0.071,753888.4,753888.4,12053,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867226,2168485.00
06/30/2017 20:00,2,0.404,ACTIVE,212.38,337.84,59.981,1498867203,"201051344000917","219011344069620",27.63,19.00,0,330.33,348.06,11.4,9.1,0.057,750527.8,750527.8,12042,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867226,2168486.00
06/30/2017 20:00,2,0.410,ACTIVE,212.61,338.14,59.975,1498867203,"201051344001145","219011344069620",27.23,18.00,0,331.53,349.56,11.4,9.0,0.071,758526.8,758526.8,12034,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867227,2168487.00
06/30/2017 20:00,2,0.412,ACTIVE,212.61,338.44,60.002,1498867203,"201051344000651","219011344069620",28.03,18.30,0,331.53,347.76,11.7,9.4,0.066,747251.0,747251.0,12030,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867228,2168488.00
06/30/2017 20:00,2,0.334,ACTIVE,211.25,335.74,59.959,1498867203,"274151322000088","219011344069620",26.64,22.00,0,330.33,343.55,9.0,6.8,0.053,958548.5,958548.5,11954,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867229,2168489.00
06/30/2017 20:00,2,0.244,ACTIVE,212.61,391.04,59.965,1498867203,"274151322000068","219011344069620",36.64,24.80,0,334.54,424.11,9.1,6.9,0.044,831076.2,831076.2,12272,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867230,2168490.00
06/30/2017 20:00,2,0.438,ACTIVE,212.16,336.64,59.975,1498867203,"201051344001135","219011344069620",27.25,19.00,0,330.33,347.16,12.1,9.8,0.062,742687.9,742687.9,12020,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867231,2168491.00
06/30/2017 20:00,2,0.426,ACTIVE,212.16,337.24,59.933,1498867203,"201051344000594","219011344069620",27.37,19.50,0,329.73,347.76,11.9,9.5,0.071,761801.7,761801.7,12023,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867232,2168492.00
06/30/2017 20:00,2,0.414,ACTIVE,212.83,337.24,59.965,1498867203,"201051344001203","219011344069620",27.81,19.00,0,331.83,349.56,11.7,9.4,0.066,752183.5,752183.5,12059,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867233,2168493.00
06/30/2017 20:00,2,0.346,ACTIVE,211.70,337.24,59.959,1498867203,"274151322000054","219011344069620",27.23,22.30,0,330.93,344.15,9.6,7.3,0.044,975490.2,975490.2,11937,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867234,2168494.00
06/30/2017 20:00,2,0.420,ACTIVE,212.83,337.24,59.975,1498867203,"201051344000867","219011344069620",28.09,18.00,0,331.23,348.36,12.0,9.6,0.062,746000.2,746000.2,12056,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867235,2168495.00
06/30/2017 20:00,2,0.432,ACTIVE,212.61,338.14,59.975,1498867203,"201051344001093","219011344069620",27.73,19.00,0,331.53,348.06,12.2,9.8,0.062,750456.1,750456.1,12050,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867235,2168496.00
06/30/2017 20:00,2,0.373,ACTIVE,212.61,337.84,59.970,1498867203,"201051344000900","219011344069620",27.61,16.70,0,330.93,347.76,10.4,8.2,0.066,767535.9,767535.9,12036,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867236,2168497.00
06/30/2017 20:00,2,0.422,ACTIVE,212.83,337.54,59.965,1498867203,"201051344000648","219011344069620",27.87,17.00,0,332.13,349.26,11.9,9.6,0.066,755581.8,755581.8,12025,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867237,2168498.00
06/30/2017 20:00,2,0.424,ACTIVE,212.83,337.84,59.965,1498867203,"201051344000569","219011344069620",28.09,17.00,0,330.93,347.76,12.1,9.8,0.066,769689.6,769689.6,12003,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867238,2168499.00
06/30/2017 20:00,2,0.418,ACTIVE,212.83,337.54,59.965,1498867203,"201051344000983","219011344069620",28.17,17.30,0,331.23,348.06,11.9,9.6,0.066,760246.7,760246.7,12028,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867239,2168500.00
06/30/2017 20:00,2,0.402,ACTIVE,212.61,337.24,59.954,1498867203,"201051344001158","219011344069620",28.25,17.80,0,330.63,348.06,11.5,9.2,0.071,745112.7,745112.7,12033,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867240,2168501.00
06/30/2017 20:00,2,0.406,ACTIVE,213.06,339.04,59.965,1498867203,"201051344000576","219011344069620",28.33,17.00,0,332.13,348.66,11.7,9.4,0.066,759674.2,759674.2,12033,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867241,2168502.00
06/30/2017 20:00,2,0.354,ACTIVE,212.16,338.44,59.970,1498867203,"274151322000087","219011344069620",27.19,25.00,0,331.23,343.55,9.8,7.5,0.049,949347.5,949347.5,12131,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498867242,2168503.00
06/30/2017 20:15,2,0.217,ACTIVE,213.06,336.04,60.002,1498868104,"201051344000645","219011344069620",26.80,17.50,0,331.53,344.45,5.9,3.8,0.018,758613.4,758613.4,12014,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868105,2168504.00
06/30/2017 20:15,2,0.154,ACTIVE,212.16,335.74,59.996,1498868104,"274151322000085","219011344069620",25.90,21.50,0,332.73,341.45,4.0,2.0,0.013,971195.6,971195.6,11943,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868106,2168505.00
06/30/2017 20:15,2,0.232,ACTIVE,213.06,337.54,59.996,1498868104,"201051344000633","219011344069620",27.85,17.80,0,331.23,346.86,6.6,4.4,0.018,745367.6,745367.6,12064,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868107,2168506.00
06/30/2017 20:15,2,0.232,ACTIVE,212.61,335.74,60.028,1498868104,"201051344000469","219011344069620",28.43,16.00,0,330.33,344.15,6.8,4.6,0.009,748775.4,748775.4,12036,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868108,2168507.00
06/30/2017 20:15,2,0.227,ACTIVE,212.38,335.74,59.981,1498868104,"201051344000646","219011344069620",27.61,19.00,0,330.63,344.76,6.4,4.3,0.013,743946.2,743946.2,12031,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868109,2168508.00
06/30/2017 20:15,2,0.180,ACTIVE,211.48,334.84,60.023,1498868104,"274151322000052","219011344069620",26.30,22.00,0,331.23,341.75,4.8,2.7,0.022,1009625.6,1009625.6,11954,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868110,2168509.00
06/30/2017 20:15,2,0.250,ACTIVE,212.61,336.04,59.991,1498868104,"201051344000585","219011344069620",27.47,18.70,0,331.23,344.45,7.0,4.8,0.018,756657.9,756657.9,12034,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868111,2168510.00
06/30/2017 20:15,2,0.238,ACTIVE,212.38,335.44,60.002,1498868104,"201051344001230","219011344069620",26.30,18.70,0,329.73,343.55,6.3,4.2,0.013,748524.3,748524.3,12048,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868112,2168511.00
06/30/2017 20:15,2,0.227,ACTIVE,212.83,336.34,59.970,1498868104,"201051344000582","219011344069620",27.51,18.00,0,330.33,343.85,6.3,4.2,0.013,737918.5,737918.5,12020,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868113,2168512.00
06/30/2017 20:15,2,0.246,ACTIVE,212.16,335.14,59.986,1498868104,"201051344000955","219011344069620",27.53,19.00,0,330.03,344.15,6.9,4.7,0.013,757390.2,757390.2,12040,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868113,2168513.00
06/30/2017 20:15,2,0.090,ACTIVE,211.93,336.34,59.986,1498868104,"274151322000094","219011344069620",29.82,23.50,0,333.33,410.88,2.8,0.8,0.013,830505.3,830505.3,12258,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868114,2168514.00
06/30/2017 20:15,2,0.256,ACTIVE,212.38,335.14,59.991,1498868104,"201051344000579","219011344069620",28.47,18.70,0,331.23,343.85,7.4,5.2,0.018,766922.5,766922.5,12027,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868115,2168515.00
06/30/2017 20:15,2,0.244,ACTIVE,212.38,335.14,59.991,1498868104,"201051344000890","219011344069620",27.39,19.50,0,330.33,344.15,6.8,4.6,0.013,751417.1,751417.1,12040,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868116,2168516.00
06/30/2017 20:15,2,0.236,ACTIVE,212.83,336.04,60.012,1498868104,"201051344000438","219011344069620",27.67,19.00,0,331.53,344.15,6.6,4.5,0.018,753985.6,753985.6,12025,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868117,2168517.00
06/30/2017 20:15,2,0.256,ACTIVE,212.83,336.04,59.996,1498868104,"201051344000417","219011344069620",17.93,19.00,0,330.03,342.35,4.7,2.6,0.004,685341.4,685341.4,12056,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868118,2168518.00
06/30/2017 20:15,2,0.158,ACTIVE,211.70,336.04,59.986,1498868104,"274151322000083","219011344069620",26.06,22.00,0,331.83,341.75,4.2,2.2,0.013,999426.9,999426.9,11958,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868119,2168519.00
06/30/2017 20:15,2,0.162,ACTIVE,212.61,336.34,59.981,1498868104,"274151322000076","219011344069620",26.90,21.80,0,333.63,342.05,4.5,2.4,0.013,1066302.8,1066302.8,11961,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868120,2168520.00
06/30/2017 20:15,2,0.234,ACTIVE,212.38,336.04,59.996,1498868104,"201051344000868","219011344069620",27.17,16.70,0,330.63,344.45,6.5,4.3,0.013,747199.9,747199.9,12041,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868121,2168521.00
06/30/2017 20:15,2,0.154,ACTIVE,211.70,335.14,59.991,1498868104,"274151322000095","219011344069620",26.10,22.00,0,332.43,341.15,4.1,2.0,0.013,1056006.1,1056006.1,11971,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868122,2168522.00
06/30/2017 20:15,2,0.201,ACTIVE,212.38,336.94,59.991,1498868104,"201051344000988","219011344069620",17.95,17.30,0,330.63,343.85,3.7,1.6,0.009,657623.0,657623.0,12024,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868123,2168523.00
06/30/2017 20:15,2,0.223,ACTIVE,212.61,335.14,59.970,1498868104,"201051344001025","219011344069620",27.87,18.30,0,330.93,344.15,6.3,4.2,0.013,754017.8,754017.8,12040,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868124,2168524.00
06/30/2017 20:15,2,0.232,ACTIVE,212.38,334.54,60.007,1498868104,"201051344000458","219011344069620",27.51,18.00,0,330.33,343.55,6.5,4.4,0.018,758814.6,758814.6,12014,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868125,2168525.00
06/30/2017 20:15,2,0.229,ACTIVE,213.06,336.34,59.991,1498868104,"201051344000853","219011344069620",26.80,17.00,0,332.43,345.66,6.2,4.1,0.018,759779.3,759779.3,12027,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868126,2168526.00
06/30/2017 20:15,2,0.207,ACTIVE,213.06,336.94,60.002,1498868104,"201051344000685","219011344069620",27.27,18.70,0,330.93,345.66,5.8,3.6,0.018,753889.9,753889.9,12054,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868126,2168527.00
06/30/2017 20:15,2,0.227,ACTIVE,212.83,336.34,59.991,1498868104,"201051344000917","219011344069620",27.04,19.00,0,330.03,344.76,6.2,4.1,0.018,750529.5,750529.5,12043,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868127,2168528.00
06/30/2017 20:15,2,0.221,ACTIVE,212.61,335.44,59.991,1498868104,"201051344001145","219011344069620",27.25,17.80,0,331.23,345.06,6.1,4.0,0.013,758528.4,758528.4,12035,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868128,2168529.00
06/30/2017 20:15,2,0.230,ACTIVE,212.83,336.04,59.991,1498868104,"201051344000651","219011344069620",27.39,18.00,0,331.53,345.36,6.4,4.3,0.013,747252.7,747252.7,12031,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868129,2168530.00
06/30/2017 20:15,2,0.145,ACTIVE,211.70,335.44,59.981,1498868104,"274151322000088","219011344069620",24.79,21.50,0,332.13,340.85,3.6,1.6,0.004,958549.6,958549.6,11955,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868130,2168531.00
06/30/2017 20:15,2,0.113,ACTIVE,212.61,336.64,59.975,1498868104,"274151322000068","219011344069620",29.92,23.80,0,333.93,408.78,3.4,1.4,0.009,831077.3,831077.3,12273,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868131,2168532.00
06/30/2017 20:15,2,0.242,ACTIVE,212.16,334.84,59.981,1498868104,"201051344001135","219011344069620",27.43,18.70,0,330.63,343.85,6.8,4.6,0.018,742689.7,742689.7,12021,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868132,2168533.00
06/30/2017 20:15,2,0.230,ACTIVE,212.61,335.74,59.986,1498868104,"201051344000594","219011344069620",28.11,19.30,0,329.73,344.15,6.6,4.4,0.018,761803.5,761803.5,12024,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868133,2168534.00
06/30/2017 20:15,2,0.232,ACTIVE,212.61,335.44,59.986,1498868104,"201051344001203","219011344069620",27.19,18.70,0,330.93,345.66,6.5,4.3,0.013,752185.2,752185.2,12060,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868134,2168535.00
06/30/2017 20:15,2,0.154,ACTIVE,211.93,337.24,59.975,1498868104,"274151322000054","219011344069620",26.14,21.80,0,331.83,341.45,4.1,2.0,0.013,975491.4,975491.4,11938,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868135,2168536.00
06/30/2017 20:15,2,0.234,ACTIVE,213.06,335.74,59.991,1498868104,"201051344000867","219011344069620",27.51,17.80,0,330.63,344.76,6.5,4.4,0.013,746002.0,746002.0,12057,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868136,2168537.00
06/30/2017 20:15,2,0.256,ACTIVE,212.61,336.04,59.986,1498868104,"201051344001093","219011344069620",27.12,19.00,0,331.23,344.15,7.0,4.9,0.013,750458.0,750458.0,12051,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868137,2168538.00
06/30/2017 20:15,2,0.186,ACTIVE,212.61,335.74,59.944,1498868104,"201051344000900","219011344069620",27.06,16.70,0,330.93,344.15,5.1,3.0,0.013,767537.3,767537.3,12037,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868137,2168539.00
06/30/2017 20:15,2,0.236,ACTIVE,212.83,335.44,60.018,1498868104,"201051344000648","219011344069620",27.61,16.70,0,331.53,345.36,6.6,4.5,0.018,755583.6,755583.6,12026,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868138,2168540.00
06/30/2017 20:15,2,0.229,ACTIVE,212.61,335.14,59.986,1498868104,"201051344000569","219011344069620",28.01,17.00,0,330.93,344.15,6.5,4.4,0.018,769691.4,769691.4,12004,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868139,2168541.00
