ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 20:15,2,0.240,ACTIVE,212.61,335.14,59.981,1498868104,"201051344000983","219011344069620",27.53,17.30,0,330.93,344.15,6.7,4.5,0.018,760248.5,760248.5,12029,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868140,2168542.00
06/30/2017 20:15,2,0.221,ACTIVE,212.83,335.74,60.007,1498868104,"201051344001158","219011344069620",27.45,17.50,0,330.93,345.06,6.2,4.1,0.018,745114.4,745114.4,12034,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868141,2168543.00
06/30/2017 20:15,2,0.236,ACTIVE,213.06,336.94,59.986,1498868104,"201051344000576","219011344069620",27.10,16.70,0,331.83,345.36,6.5,4.4,0.013,759675.9,759675.9,12034,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868142,2168544.00
06/30/2017 20:15,2,0.168,ACTIVE,211.93,335.74,59.986,1498868104,"274151322000087","219011344069620",25.27,24.00,0,332.13,341.15,4.3,2.2,0.013,949348.7,949348.7,12132,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498868143,2168545.00
06/30/2017 20:30,2,0.221,ACTIVE,213.29,337.24,59.965,1498869003,"201051344000645","219011344069620",27.41,17.30,0,330.63,340.85,6.2,4.0,0.022,758614.4,758614.4,12015,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869004,2168546.00
06/30/2017 20:30,2,0.156,ACTIVE,212.38,335.74,59.954,1498869003,"274151322000085","219011344069620",26.28,21.30,0,333.03,339.65,4.2,2.1,0.018,971196.1,971196.1,11944,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869005,2168547.00
06/30/2017 20:30,2,0.240,ACTIVE,213.29,338.74,59.965,1498869003,"201051344000633","219011344069620",27.75,17.80,0,320.71,351.97,6.8,4.6,0.013,745368.7,745368.7,12065,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869006,2168548.00
06/30/2017 20:30,2,0.246,ACTIVE,213.06,336.94,59.970,1498869003,"201051344000469","219011344069620",27.71,16.00,0,322.51,347.46,6.9,4.8,0.018,748776.6,748776.6,12037,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869007,2168549.00
06/30/2017 20:30,2,0.232,ACTIVE,212.16,335.44,59.959,1498869003,"201051344000646","219011344069620",27.63,18.30,0,328.82,340.85,6.5,4.4,0.013,743947.3,743947.3,12032,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869008,2168550.00
06/30/2017 20:30,2,0.189,ACTIVE,211.93,336.34,59.959,1498869003,"274151322000052","219011344069620",26.20,21.50,0,331.83,339.65,5.0,2.9,0.027,1009626.3,1009626.3,11955,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869008,2168551.00
06/30/2017 20:30,2,0.254,ACTIVE,212.83,336.34,59.965,1498869003,"201051344000585","219011344069620",27.69,18.30,0,329.73,341.75,7.2,5.0,0.018,756659.1,756659.1,12035,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869009,2168552.00
06/30/2017 20:30,2,0.242,ACTIVE,212.38,335.14,60.012,1498869003,"201051344001230","219011344069620",26.72,18.30,0,324.32,344.76,6.5,4.4,0.022,748525.4,748525.4,12049,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869010,2168553.00
06/30/2017 20:30,2,0.229,ACTIVE,213.06,336.64,59.965,1498869003,"201051344000582","219011344069620",27.83,17.80,0,330.03,339.95,6.5,4.3,0.018,737919.6,737919.6,12021,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869011,2168554.00
06/30/2017 20:30,2,0.256,ACTIVE,212.16,335.44,59.986,1498869003,"201051344000955","219011344069620",27.47,18.70,0,327.92,341.15,7.1,5.0,0.013,757391.4,757391.4,12041,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869012,2168555.00
06/30/2017 20:30,2,0.098,ACTIVE,211.93,336.34,59.970,1498869003,"274151322000094","219011344069620",29.94,22.30,0,333.03,339.95,3.0,0.9,0.013,830505.5,830505.5,12259,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869013,2168556.00
06/30/2017 20:30,2,0.270,ACTIVE,212.61,336.04,59.975,1498869003,"201051344000579","219011344069620",27.71,18.30,0,330.63,340.85,7.6,5.4,0.013,766923.8,766923.8,12028,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869014,2168557.00
06/30/2017 20:30,2,0.244,ACTIVE,212.61,335.74,59.975,1498869003,"201051344000890","219011344069620",28.15,19.00,0,329.43,340.85,7.0,4.8,0.013,751418.2,751418.2,12041,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869015,2168558.00
06/30/2017 20:30,2,0.242,ACTIVE,212.83,336.04,59.981,1498869003,"201051344000438","219011344069620",27.95,18.30,0,330.63,340.25,6.9,4.7,0.013,753986.8,753986.8,12026,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869016,2168559.00
06/30/2017 20:30,2,0.266,ALERT,212.61,336.04,59.970,1498869003,"201051344000417","219011344069620",17.93,18.70,0,296.66,338.44,4.8,2.8,0.009,685342.1,685342.1,12057,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869017,2168560.00
06/30/2017 20:30,2,0.168,ACTIVE,212.16,335.44,59.970,1498869003,"274151322000083","219011344069620",25.88,21.80,0,332.43,339.95,4.4,2.4,0.004,999427.4,999427.4,11959,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869018,2168561.00
06/30/2017 20:30,2,0.172,ACTIVE,212.61,336.04,59.970,1498869003,"274151322000076","219011344069620",26.82,21.50,0,333.93,340.25,4.7,2.6,0.022,1066303.3,1066303.3,11962,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869019,2168562.00
06/30/2017 20:30,2,0.232,ACTIVE,212.83,336.64,59.970,1498869003,"201051344000868","219011344069620",27.97,16.30,0,330.03,341.45,6.6,4.5,0.018,747200.9,747200.9,12042,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869020,2168563.00
06/30/2017 20:30,2,0.158,ACTIVE,211.93,335.74,59.975,1498869003,"274151322000095","219011344069620",26.70,21.50,0,331.53,339.34,4.3,2.2,0.018,1056006.6,1056006.6,11972,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869021,2168564.00
06/30/2017 20:30,2,0.213,ALERT,212.61,337.54,59.975,1498869003,"201051344000988","219011344069620",17.87,17.00,0,294.56,340.85,3.9,1.8,0.013,657623.4,657623.4,12025,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869023,2168565.00
06/30/2017 20:30,2,0.232,ACTIVE,212.38,334.24,59.975,1498869003,"201051344001025","219011344069620",27.81,18.00,0,331.23,340.85,6.6,4.4,0.013,754018.8,754018.8,12041,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869024,2168566.00
06/30/2017 20:30,2,0.240,ACTIVE,212.61,335.74,59.996,1498869003,"201051344000458","219011344069620",27.81,17.80,0,330.33,340.85,6.8,4.6,0.018,758815.7,758815.7,12015,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869025,2168567.00
06/30/2017 20:30,2,0.238,ACTIVE,213.29,337.84,59.938,1498869003,"201051344000853","219011344069620",26.72,16.70,0,331.83,342.05,6.5,4.3,0.022,759780.3,759780.3,12028,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869026,2168568.00
06/30/2017 20:30,2,0.215,ACTIVE,212.83,336.94,59.975,1498869003,"201051344000685","219011344069620",27.59,18.00,0,326.12,345.96,6.0,3.9,0.018,753890.9,753890.9,12055,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869027,2168569.00
06/30/2017 20:30,2,0.234,ACTIVE,212.83,337.24,59.986,1498869003,"201051344000917","219011344069620",27.17,18.30,0,329.13,341.75,6.5,4.3,0.013,750530.5,750530.5,12044,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869028,2168570.00
06/30/2017 20:30,2,0.227,ACTIVE,212.83,336.64,59.954,1498869003,"201051344001145","219011344069620",27.27,17.50,0,331.23,342.35,6.3,4.1,0.018,758529.4,758529.4,12036,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869029,2168571.00
06/30/2017 20:30,2,0.246,ACTIVE,212.61,336.34,59.981,1498869003,"201051344000651","219011344069620",26.28,17.50,0,330.63,340.25,6.6,4.4,0.022,747253.8,747253.8,12032,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869030,2168572.00
06/30/2017 20:30,2,0.150,ACTIVE,211.93,336.04,59.975,1498869003,"274151322000088","219011344069620",25.07,21.00,0,331.23,339.04,3.9,1.8,0.013,958549.9,958549.9,11956,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869031,2168573.00
06/30/2017 20:30,2,0.117,ACTIVE,212.83,337.24,59.981,1498869003,"274151322000068","219011344069620",30.16,23.00,0,333.93,340.55,3.6,1.6,0.009,831077.6,831077.6,12274,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869032,2168574.00
06/30/2017 20:30,2,0.248,ACTIVE,212.16,335.14,59.975,1498869003,"201051344001135","219011344069620",27.83,18.30,0,328.82,339.95,7.0,4.9,0.018,742690.9,742690.9,12022,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869033,2168575.00
06/30/2017 20:30,2,0.242,ACTIVE,212.61,336.64,59.981,1498869003,"201051344000594","219011344069620",27.95,18.70,0,329.13,340.25,6.9,4.7,0.022,761804.6,761804.6,12025,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869033,2168576.00
06/30/2017 20:30,2,0.232,ACTIVE,212.83,336.64,59.986,1498869003,"201051344001203","219011344069620",27.99,18.30,0,331.53,341.45,6.6,4.5,0.013,752186.3,752186.3,12061,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869035,2168577.00
06/30/2017 20:30,2,0.158,ACTIVE,212.16,334.84,59.970,1498869003,"274151322000054","219011344069620",26.00,21.50,0,331.83,339.65,4.2,2.1,0.018,975491.8,975491.8,11939,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869036,2168578.00
06/30/2017 20:30,2,0.238,ACTIVE,213.06,335.74,60.018,1498869003,"201051344000867","219011344069620",27.91,17.50,0,329.13,342.65,6.8,4.6,0.018,746003.1,746003.1,12058,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869036,2168579.00
06/30/2017 20:30,2,0.260,ACTIVE,212.83,336.34,59.996,1498869003,"201051344001093","219011344069620",27.53,18.30,0,330.33,342.35,7.3,5.1,0.018,750459.1,750459.1,12052,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869037,2168580.00
06/30/2017 20:30,2,0.193,ACTIVE,212.61,336.64,59.949,1498869003,"201051344000900","219011344069620",27.37,16.30,0,329.73,340.25,5.4,3.3,0.018,767538.0,767538.0,12038,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869038,2168581.00
06/30/2017 20:30,2,0.238,ACTIVE,213.06,336.94,59.975,1498869003,"201051344000648","219011344069620",28.07,16.70,0,331.23,340.55,6.8,4.7,0.018,755584.7,755584.7,12027,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869039,2168582.00
06/30/2017 20:30,2,0.244,ACTIVE,213.06,336.94,59.991,1498869003,"201051344000569","219011344069620",27.49,17.00,0,330.93,340.25,6.8,4.7,0.018,769692.4,769692.4,12005,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869040,2168583.00
06/30/2017 20:30,2,0.246,ACTIVE,212.83,336.34,60.023,1498869003,"201051344000983","219011344069620",27.73,17.00,0,329.43,340.55,6.9,4.8,0.018,760249.6,760249.6,12030,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869041,2168584.00
06/30/2017 20:30,2,0.229,ACTIVE,212.83,336.64,59.975,1498869003,"201051344001158","219011344069620",27.63,17.30,0,329.73,340.85,6.5,4.3,0.022,745115.4,745115.4,12035,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869042,2168585.00
06/30/2017 20:30,2,0.242,ACTIVE,213.29,337.84,59.991,1498869003,"201051344000576","219011344069620",27.51,16.70,0,329.73,344.15,6.8,4.6,0.018,759677.0,759677.0,12035,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869043,2168586.00
06/30/2017 20:30,2,0.176,ACTIVE,212.38,336.34,59.933,1498869003,"274151322000087","219011344069620",25.78,23.30,0,332.73,339.65,4.6,2.5,0.018,949349.3,949349.3,12133,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869044,2168587.00
06/30/2017 20:45,2,0.178,ACTIVE,213.06,336.34,59.975,1498869903,"201051344000645","219011344069620",26.22,17.00,0,332.13,342.05,4.8,2.7,0.004,758615.2,758615.2,12016,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869904,2168588.00
06/30/2017 20:45,2,0.111,ACTIVE,211.93,334.54,59.970,1498869903,"274151322000085","219011344069620",24.55,20.70,0,332.73,339.04,2.8,0.8,0.000,971196.5,971196.5,11945,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869905,2168589.00
06/30/2017 20:45,2,0.205,ACTIVE,213.29,338.14,59.975,1498869903,"201051344000633","219011344069620",25.07,17.30,0,329.13,346.26,5.2,3.1,0.004,745369.7,745369.7,12066,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869906,2168590.00
06/30/2017 20:45,2,0.219,ACTIVE,212.83,336.04,59.975,1498869903,"201051344000469","219011344069620",25.39,15.50,0,328.82,340.55,5.6,3.5,0.004,748777.6,748777.6,12038,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869907,2168591.00
06/30/2017 20:45,2,0.197,ACTIVE,212.16,335.74,59.975,1498869903,"201051344000646","219011344069620",26.02,18.00,0,329.13,342.35,5.2,3.1,0.004,743948.2,743948.2,12033,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869908,2168592.00
06/30/2017 20:45,2,0.133,ACTIVE,211.70,335.74,59.970,1498869903,"274151322000052","219011344069620",26.16,21.30,0,331.83,339.65,3.5,1.5,0.000,1009626.9,1009626.9,11956,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869909,2168593.00
06/30/2017 20:45,2,0.215,ACTIVE,212.83,337.54,59.970,1498869903,"201051344000585","219011344069620",25.50,17.80,0,330.93,340.85,5.6,3.4,0.004,756660.1,756660.1,12036,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869910,2168594.00
06/30/2017 20:45,2,0.205,ACTIVE,212.38,334.84,59.970,1498869903,"201051344001230","219011344069620",23.84,17.80,0,328.52,342.05,5.0,2.9,0.004,748526.3,748526.3,12050,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869910,2168595.00
06/30/2017 20:45,2,0.197,ACTIVE,213.06,335.74,59.975,1498869903,"201051344000582","219011344069620",25.45,17.30,0,331.53,340.25,5.1,3.0,0.004,737920.5,737920.5,12022,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869911,2168596.00
06/30/2017 20:45,2,0.221,ACTIVE,212.38,335.74,60.018,1498869903,"201051344000955","219011344069620",25.35,18.00,0,330.03,340.25,5.7,3.6,0.009,757392.5,757392.5,12042,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869912,2168597.00
06/30/2017 20:45,2,0.059,ACTIVE_NO_POWER,211.93,336.34,59.959,1498869903,"274151322000094","219011344069620",28.55,21.50,0,333.03,339.04,1.7,0.0,0.000,830505.6,830505.6,12260,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869913,2168598.00
06/30/2017 20:45,2,0.230,ACTIVE,212.83,336.34,59.970,1498869903,"201051344000579","219011344069620",26.10,17.80,0,330.93,341.15,6.1,4.0,0.009,766925.0,766925.0,12029,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869914,2168599.00
06/30/2017 20:45,2,0.215,ACTIVE,212.61,335.74,59.991,1498869903,"201051344000890","219011344069620",24.87,18.70,0,329.73,340.85,5.4,3.3,0.009,751419.3,751419.3,12042,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869915,2168600.00
06/30/2017 20:45,2,0.205,ACTIVE,212.61,336.34,59.970,1498869903,"201051344000438","219011344069620",25.72,17.80,0,331.53,341.15,5.4,3.3,0.004,753987.8,753987.8,12027,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869916,2168601.00
06/30/2017 20:45,2,0.213,ALERT,212.83,302.37,59.938,1498869903,"201051344000417","219011344069620",17.93,17.80,0,296.36,340.55,3.9,1.8,0.000,685342.6,685342.6,12059,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869918,2168602.00
06/30/2017 20:45,2,0.115,ACTIVE,211.93,336.34,59.975,1498869903,"274151322000083","219011344069620",25.43,21.00,0,332.13,339.65,3.0,0.9,0.009,999427.8,999427.8,11960,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869918,2168603.00
06/30/2017 20:45,2,0.111,ACTIVE,212.38,336.04,59.981,1498869903,"274151322000076","219011344069620",27.17,21.00,0,333.33,339.65,3.0,1.0,0.004,1066303.8,1066303.8,11963,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869919,2168604.00
06/30/2017 20:45,2,0.199,ACTIVE,212.83,336.64,59.996,1498869903,"201051344000868","219011344069620",25.43,16.00,0,330.63,341.15,5.1,3.0,0.013,747201.9,747201.9,12043,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869920,2168605.00
06/30/2017 20:45,2,0.107,ACTIVE,211.93,336.04,59.959,1498869903,"274151322000095","219011344069620",25.41,21.00,0,332.43,339.04,2.8,0.8,0.004,1056006.9,1056006.9,11973,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869921,2168606.00
06/30/2017 20:45,2,0.156,ACTIVE,212.61,325.82,59.975,1498869903,"201051344000988","219011344069620",17.89,16.30,0,294.86,340.25,2.9,0.8,0.000,657623.7,657623.7,12027,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869922,2168607.00
06/30/2017 20:45,2,0.189,ACTIVE,212.61,335.44,59.986,1498869903,"201051344001025","219011344069620",25.98,17.50,0,330.33,340.85,5.0,2.9,0.009,754019.8,754019.8,12042,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869923,2168608.00
06/30/2017 20:45,2,0.197,ACTIVE,212.61,335.44,59.970,1498869903,"201051344000458","219011344069620",26.04,17.30,0,331.23,341.15,5.2,3.1,0.004,758816.7,758816.7,12016,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869924,2168609.00
06/30/2017 20:45,2,0.186,ACTIVE,213.06,337.54,59.970,1498869903,"201051344000853","219011344069620",25.84,16.30,0,332.43,343.55,4.9,2.8,0.013,759781.2,759781.2,12029,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869925,2168610.00
06/30/2017 20:45,2,0.182,ACTIVE,212.83,337.54,60.007,1498869903,"201051344000685","219011344069620",25.15,17.50,0,330.93,342.95,4.6,2.5,0.004,753891.7,753891.7,12056,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869926,2168611.00
06/30/2017 20:45,2,0.201,ACTIVE,212.38,336.94,59.970,1498869903,"201051344000917","219011344069620",24.67,18.00,0,330.33,341.75,5.0,2.9,0.004,750531.4,750531.4,12045,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869927,2168612.00
06/30/2017 20:45,2,0.186,ACTIVE,212.61,336.34,59.975,1498869903,"201051344001145","219011344069620",25.43,17.30,0,331.23,341.45,4.8,2.7,0.004,758530.3,758530.3,12037,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869928,2168613.00
06/30/2017 20:45,2,0.205,ACTIVE,212.61,336.64,59.970,1498869903,"201051344000651","219011344069620",25.31,17.00,0,331.53,340.55,5.3,3.2,0.004,747254.7,747254.7,12033,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869929,2168614.00
06/30/2017 20:45,2,0.098,ACTIVE,211.70,336.04,59.944,1498869903,"274151322000088","219011344069620",24.47,20.30,0,331.23,339.04,2.4,0.4,0.004,958550.2,958550.2,11957,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869930,2168615.00
06/30/2017 20:45,2,0.082,ACTIVE,212.38,336.94,59.959,1498869903,"274151322000068","219011344069620",27.91,22.30,0,333.63,339.65,2.3,0.3,0.004,831077.9,831077.9,12275,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869931,2168616.00
06/30/2017 20:45,2,0.209,ACTIVE,212.16,334.54,59.970,1498869903,"201051344001135","219011344069620",26.06,17.50,0,330.33,340.25,5.5,3.4,0.004,742691.9,742691.9,12023,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869932,2168617.00
06/30/2017 20:45,2,0.201,ACTIVE,212.83,336.64,59.996,1498869903,"201051344000594","219011344069620",26.04,18.30,0,329.73,340.55,5.3,3.2,0.009,761805.6,761805.6,12026,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869933,2168618.00
06/30/2017 20:45,2,0.205,ACTIVE,212.83,336.04,59.965,1498869903,"201051344001203","219011344069620",24.99,17.80,0,332.43,341.75,5.2,3.1,0.004,752187.2,752187.2,12062,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869934,2168619.00
06/30/2017 20:45,2,0.111,ACTIVE,211.70,335.14,59.959,1498869903,"274151322000054","219011344069620",24.97,21.00,0,331.83,339.04,2.8,0.8,0.004,975492.2,975492.2,11940,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869934,2168620.00
06/30/2017 20:45,2,0.199,ACTIVE,213.06,336.04,59.970,1498869903,"201051344000867","219011344069620",25.54,17.30,0,330.93,341.15,5.2,3.1,0.004,746004.0,746004.0,12059,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869935,2168621.00
06/30/2017 20:45,2,0.227,ACTIVE,212.61,336.34,59.991,1498869903,"201051344001093","219011344069620",25.50,18.00,0,329.73,340.55,5.8,3.7,0.004,750460.2,750460.2,12053,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869936,2168622.00
06/30/2017 20:45,2,0.152,ACTIVE,212.61,336.34,59.965,1498869903,"201051344000900","219011344069620",25.54,16.00,0,330.93,342.05,4.0,1.9,0.004,767538.6,767538.6,12039,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869937,2168623.00
06/30/2017 20:45,2,0.207,ACTIVE,212.83,335.74,59.975,1498869903,"201051344000648","219011344069620",25.66,16.30,0,331.83,341.75,5.4,3.3,0.004,755585.6,755585.6,12028,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869938,2168624.00
06/30/2017 20:45,2,0.197,ACTIVE,213.06,335.74,59.970,1498869903,"201051344000569","219011344069620",26.78,16.30,0,332.13,340.85,5.4,3.3,0.004,769693.4,769693.4,12006,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869939,2168625.00
06/30/2017 20:45,2,0.207,ACTIVE,212.83,335.44,59.965,1498869903,"201051344000983","219011344069620",25.49,16.70,0,330.33,340.85,5.4,3.3,0.009,760250.6,760250.6,12031,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869940,2168626.00
06/30/2017 20:45,2,0.191,ACTIVE,212.61,335.44,59.970,1498869903,"201051344001158","219011344069620",25.41,16.70,0,329.43,342.05,5.0,2.9,0.004,745116.3,745116.3,12036,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869941,2168627.00
06/30/2017 20:45,2,0.207,ACTIVE,213.29,337.24,59.970,1498869903,"201051344000576","219011344069620",24.95,16.30,0,331.23,341.75,5.3,3.2,0.004,759677.9,759677.9,12036,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869942,2168628.00
06/30/2017 20:45,2,0.125,ACTIVE,212.16,334.84,59.959,1498869903,"274151322000087","219011344069620",24.99,22.50,0,332.13,339.34,3.2,1.1,0.000,949349.7,949349.7,12134,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498869943,2168629.00
06/30/2017 21:00,2,0.309,ALERT,213.51,338.14,59.986,1498870804,"201051344000645","219011344069620",28.25,17.00,0,297.26,342.65,8.8,6.6,0.040,758616.2,758616.2,12017,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870806,2168630.00
06/30/2017 21:00,2,0.260,ACTIVE,212.16,337.84,59.975,1498870804,"274151322000085","219011344069620",26.36,20.30,0,310.19,353.77,6.9,4.8,0.035,971197.0,971197.0,11946,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870807,2168631.00
06/30/2017 21:00,2,0.316,ALERT,213.51,339.65,59.986,1498870804,"201051344000633","219011344069620",28.59,17.00,0,295.16,343.55,9.2,7.0,0.044,745370.8,745370.8,12067,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870809,2168632.00
06/30/2017 21:00,2,0.332,ALERT,213.06,337.54,60.007,1498870804,"201051344000469","219011344069620",28.31,15.50,0,296.36,341.75,9.5,7.3,0.044,748778.8,748778.8,12039,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870810,2168633.00
06/30/2017 21:00,2,0.332,ALERT,212.61,337.84,60.012,1498870804,"201051344000646","219011344069620",27.35,17.50,0,296.36,341.45,9.2,7.0,0.040,743949.2,743949.2,12034,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870812,2168634.00
06/30/2017 21:00,2,0.283,ACTIVE,211.93,338.44,59.970,1498870804,"274151322000052","219011344069620",27.29,20.70,0,320.11,346.26,7.8,5.6,0.035,1009627.5,1009627.5,11957,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870813,2168635.00
06/30/2017 21:00,2,0.348,ALERT,213.06,338.14,59.938,1498870804,"201051344000585","219011344069620",27.83,17.50,0,296.66,342.35,9.8,7.6,0.044,756661.3,756661.3,12037,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870815,2168636.00
06/30/2017 21:00,2,0.309,ALERT,212.83,336.64,59.986,1498870804,"201051344001230","219011344069620",28.61,17.50,0,297.26,340.25,8.9,6.7,0.040,748527.3,748527.3,12051,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870817,2168637.00
06/30/2017 21:00,2,0.322,ALERT,213.29,338.14,59.975,1498870804,"201051344000582","219011344069620",27.49,17.00,0,297.57,341.45,9.0,6.8,0.040,737921.5,737921.5,12023,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870819,2168638.00
06/30/2017 21:00,2,0.340,ALERT,212.61,336.94,59.986,1498870804,"201051344000955","219011344069620",28.01,17.50,0,297.26,340.55,9.7,7.4,0.040,757393.7,757393.7,12043,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870820,2168639.00
06/30/2017 21:00,2,0.164,ALERT,212.38,364.89,59.970,1498870804,"274151322000094","219011344069620",34.03,21.30,0,295.76,389.84,5.6,3.5,0.027,830505.8,830505.8,12261,0,0,0,L,1151911521,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870822,2168640.00
06/30/2017 21:00,2,0.355,ALERT,213.06,336.94,59.986,1498870804,"201051344000579","219011344069620",27.75,17.50,0,297.57,342.05,10.1,7.8,0.044,766926.3,766926.3,12030,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870824,2168641.00
06/30/2017 21:00,2,0.328,ALERT,212.83,336.34,60.018,1498870804,"201051344000890","219011344069620",28.80,18.30,0,297.87,341.15,9.6,7.3,0.035,751420.4,751420.4,12043,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870826,2168642.00
06/30/2017 21:00,2,0.328,ALERT,213.06,337.24,59.991,1498870804,"201051344000438","219011344069620",28.07,17.50,0,297.87,341.75,9.3,7.1,0.040,753988.9,753988.9,12028,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870828,2168643.00
06/30/2017 21:00,2,0.369,ALERT,213.29,337.24,59.996,1498870804,"201051344000417","219011344069620",18.03,17.50,0,296.96,357.38,6.8,4.6,0.022,685343.3,685343.3,12061,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870829,2168644.00
06/30/2017 21:00,2,0.256,ALERT,212.16,337.54,59.975,1498870804,"274151322000083","219011344069620",27.02,20.70,0,296.66,341.45,7.0,4.8,0.040,999428.3,999428.3,11961,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870831,2168645.00
06/30/2017 21:00,2,0.260,ACTIVE,213.06,339.04,59.991,1498870804,"274151322000076","219011344069620",27.85,20.70,0,323.11,346.86,7.3,5.1,0.044,1066304.4,1066304.4,11964,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870832,2168646.00
06/30/2017 21:00,2,0.320,ALERT,212.83,337.24,59.986,1498870804,"201051344000868","219011344069620",27.93,16.00,0,298.17,341.45,9.1,6.8,0.040,747202.9,747202.9,12044,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870834,2168647.00
06/30/2017 21:00,2,0.250,ACTIVE,212.16,336.64,59.991,1498870804,"274151322000095","219011344069620",27.27,20.30,0,310.49,354.37,6.9,4.8,0.031,1056007.5,1056007.5,11974,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870835,2168648.00
06/30/2017 21:00,2,0.309,ALERT,212.83,338.14,60.018,1498870804,"201051344000988","219011344069620",17.93,16.30,0,294.56,358.88,5.6,3.5,0.018,657624.1,657624.1,12028,0,0,0,L,1122011218,0,121.33,122.23,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870837,2168649.00
06/30/2017 21:00,2,0.309,ALERT,212.61,336.04,60.002,1498870804,"201051344001025","219011344069620",28.25,17.30,0,296.66,341.75,8.9,6.7,0.040,754020.8,754020.8,12043,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870838,2168650.00
06/30/2017 21:00,2,0.318,ALERT,213.06,336.94,59.991,1498870804,"201051344000458","219011344069620",27.87,17.30,0,297.57,342.05,9.1,6.8,0.040,758817.8,758817.8,12017,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870840,2168651.00
06/30/2017 21:00,2,0.307,ALERT,213.51,339.34,59.996,1498870804,"201051344000853","219011344069620",28.23,16.30,0,297.87,343.85,8.8,6.6,0.040,759782.2,759782.2,12030,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870842,2168652.00
06/30/2017 21:00,2,0.289,ALERT,212.83,338.14,59.970,1498870804,"201051344000685","219011344069620",27.99,17.30,0,296.96,341.75,8.2,6.0,0.040,753892.6,753892.6,12057,0,0,0,L,1122011218,0,122.68,121.55,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870844,2168653.00
06/30/2017 21:00,2,0.305,ALERT,213.06,338.14,59.954,1498870804,"201051344000917","219011344069620",27.77,17.80,0,296.06,342.05,8.6,6.4,0.035,750532.4,750532.4,12046,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870846,2168654.00
06/30/2017 21:00,2,0.303,ALERT,212.83,337.84,59.991,1498870804,"201051344001145","219011344069620",27.83,17.00,0,296.96,342.35,8.6,6.3,0.044,758531.3,758531.3,12038,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870848,2168655.00
06/30/2017 21:00,2,0.316,ALERT,213.06,337.54,59.991,1498870804,"201051344000651","219011344069620",27.59,16.70,0,296.36,341.75,8.9,6.7,0.035,747255.9,747255.9,12034,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870850,2168656.00
06/30/2017 21:00,2,0.229,ACTIVE,211.93,336.94,59.975,1498870804,"274151322000088","219011344069620",26.08,20.00,0,315.00,350.77,6.0,3.9,0.035,958550.6,958550.6,11958,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870850,2168657.00
06/30/2017 21:00,2,0.174,ALERT,213.29,366.40,59.981,1498870804,"274151322000068","219011344069620",34.21,21.80,0,295.76,391.34,6.0,3.9,0.027,831078.3,831078.3,12276,0,0,0,L,1151911521,0,122.46,122.91,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870852,2168658.00
06/30/2017 21:00,2,0.314,ALERT,212.61,335.74,59.944,1498870804,"201051344001135","219011344069620",28.71,17.00,0,297.87,340.85,9.2,7.0,0.040,742693.1,742693.1,12024,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870854,2168659.00
06/30/2017 21:00,2,0.311,ALERT,212.83,336.94,59.991,1498870804,"201051344000594","219011344069620",28.65,18.00,0,296.96,341.45,9.1,6.8,0.035,761806.7,761806.7,12027,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870856,2168660.00
06/30/2017 21:00,2,0.305,ALERT,213.06,337.24,60.039,1498870804,"201051344001203","219011344069620",28.23,17.50,0,297.26,342.65,8.8,6.5,0.040,752188.3,752188.3,12063,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870858,2168661.00
06/30/2017 21:00,2,0.238,ACTIVE,212.16,335.74,59.981,1498870804,"274151322000054","219011344069620",26.62,20.30,0,320.41,347.46,6.5,4.3,0.027,975492.7,975492.7,11941,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870859,2168662.00
06/30/2017 21:00,2,0.316,ALERT,213.29,336.94,59.986,1498870804,"201051344000867","219011344069620",27.73,17.30,0,296.96,341.45,8.9,6.7,0.040,746005.1,746005.1,12060,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870860,2168663.00
06/30/2017 21:00,2,0.330,ALERT,212.83,337.84,59.981,1498870804,"201051344001093","219011344069620",27.85,17.80,0,297.26,341.45,9.3,7.1,0.035,750461.4,750461.4,12054,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870862,2168664.00
06/30/2017 21:00,2,0.260,ALERT,212.83,338.14,59.991,1498870804,"201051344000900","219011344069620",28.11,16.00,0,296.96,342.05,7.5,5.3,0.040,767539.4,767539.4,12040,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870864,2168665.00
06/30/2017 21:00,2,0.314,ALERT,213.06,337.84,59.986,1498870804,"201051344000648","219011344069620",27.83,16.00,0,296.66,342.65,8.9,6.7,0.040,755586.8,755586.8,12029,0,0,0,L,1122011218,0,121.33,122.46,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870866,2168666.00
06/30/2017 21:00,2,0.320,ALERT,212.83,337.24,59.981,1498870804,"201051344000569","219011344069620",27.63,16.30,0,297.87,341.75,9.0,6.7,0.040,769694.6,769694.6,12007,0,0,0,L,1122011218,0,121.33,122.46,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870868,2168667.00
06/30/2017 21:00,2,0.309,ALERT,212.83,337.24,59.996,1498870804,"201051344000983","219011344069620",28.41,16.70,0,297.87,341.45,8.9,6.7,0.040,760251.7,760251.7,12032,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870869,2168668.00
06/30/2017 21:00,2,0.299,ALERT,213.29,337.54,59.981,1498870804,"201051344001158","219011344069620",28.09,16.70,0,296.96,341.75,8.5,6.3,0.040,745117.3,745117.3,12037,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870871,2168669.00
06/30/2017 21:00,2,0.312,ALERT,213.29,338.74,59.981,1498870804,"201051344000576","219011344069620",27.59,16.00,0,297.26,342.65,8.8,6.5,0.035,759679.1,759679.1,12037,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870873,2168670.00
06/30/2017 21:00,2,0.250,ACTIVE,212.61,337.54,59.986,1498870804,"274151322000087","219011344069620",26.54,22.00,0,309.59,354.67,6.8,4.6,0.027,949350.3,949350.3,12135,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498870874,2168671.00
06/30/2017 21:15,2,0.205,ACTIVE,213.51,337.24,59.965,1498871703,"201051344000645","219011344069620",27.19,17.00,0,333.33,344.76,5.7,3.6,0.009,758617.2,758617.2,12019,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871704,2168672.00
06/30/2017 21:15,2,0.146,ACTIVE,212.38,336.34,59.981,1498871703,"274151322000085","219011344069620",25.03,20.00,0,333.33,340.85,3.8,1.7,0.009,971197.6,971197.6,11947,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871705,2168673.00
06/30/2017 21:15,2,0.232,ACTIVE,213.74,338.74,59.970,1498871703,"201051344000633","219011344069620",27.04,17.30,0,332.43,346.26,6.4,4.2,0.009,745372.0,745372.0,12069,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871706,2168674.00
06/30/2017 21:15,2,0.238,ACTIVE,213.06,337.24,59.959,1498871703,"201051344000469","219011344069620",27.00,15.50,0,330.63,344.15,6.5,4.4,0.009,748780.1,748780.1,12041,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871707,2168675.00
06/30/2017 21:15,2,0.219,ACTIVE,212.83,336.64,59.970,1498871703,"201051344000646","219011344069620",27.85,17.50,0,329.73,343.85,6.2,4.1,0.009,743950.4,743950.4,12036,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871708,2168676.00
06/30/2017 21:15,2,0.172,ACTIVE,211.93,336.34,59.954,1498871703,"274151322000052","219011344069620",26.28,20.70,0,332.73,341.15,4.5,2.5,0.004,1009628.4,1009628.4,11958,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871709,2168677.00
06/30/2017 21:15,2,0.242,ACTIVE,213.06,336.64,59.986,1498871703,"201051344000585","219011344069620",27.29,17.30,0,331.23,344.76,6.8,4.6,0.018,756662.6,756662.6,12039,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871710,2168678.00
06/30/2017 21:15,2,0.234,ACTIVE,212.83,336.04,59.954,1498871703,"201051344001230","219011344069620",26.00,17.30,0,330.33,342.05,6.2,4.0,0.013,748528.5,748528.5,12053,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871710,2168679.00
06/30/2017 21:15,2,0.223,ACTIVE,213.29,336.94,59.975,1498871703,"201051344000582","219011344069620",27.27,17.00,0,332.73,343.85,6.2,4.0,0.009,737922.7,737922.7,12025,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871711,2168680.00
06/30/2017 21:15,2,0.246,ACTIVE,212.38,335.74,59.981,1498871703,"201051344000955","219011344069620",27.10,17.30,0,330.63,343.55,6.8,4.6,0.013,757395.0,757395.0,12045,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871712,2168681.00
06/30/2017 21:15,2,0.084,ACTIVE,212.38,336.34,59.965,1498871703,"274151322000094","219011344069620",29.64,20.70,0,333.93,368.50,2.6,0.6,0.004,830506.1,830506.1,12263,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871713,2168682.00
06/30/2017 21:15,2,0.254,ACTIVE,213.06,336.94,59.986,1498871703,"201051344000579","219011344069620",27.59,17.50,0,331.83,343.85,7.2,5.0,0.013,766927.7,766927.7,12032,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871714,2168683.00
06/30/2017 21:15,2,0.236,ACTIVE,212.61,335.74,59.986,1498871703,"201051344000890","219011344069620",27.51,18.00,0,330.63,343.55,6.6,4.5,0.013,751421.7,751421.7,12045,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871715,2168684.00
