ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 21:15,2,0.234,ACTIVE,213.06,336.94,59.975,1498871703,"201051344000438","219011344069620",27.27,17.30,0,332.43,343.85,6.5,4.3,0.013,753990.1,753990.1,12030,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871716,2168685.00
06/30/2017 21:15,2,0.252,ACTIVE,213.06,336.04,59.970,1498871703,"201051344000417","219011344069620",17.89,17.50,0,327.32,342.05,4.6,2.5,0.009,685344.1,685344.1,12063,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871717,2168686.00
06/30/2017 21:15,2,0.150,ACTIVE,212.38,336.04,59.954,1498871703,"274151322000083","219011344069620",25.58,20.30,0,333.03,340.85,3.9,1.9,0.013,999429.0,999429.0,11963,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871718,2168687.00
06/30/2017 21:15,2,0.150,ACTIVE,213.06,336.94,59.975,1498871703,"274151322000076","219011344069620",27.14,20.00,0,334.24,341.15,4.1,2.0,0.018,1066305.1,1066305.1,11965,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871718,2168688.00
06/30/2017 21:15,2,0.221,ACTIVE,213.29,336.94,59.975,1498871703,"201051344000868","219011344069620",27.53,16.30,0,330.93,343.25,6.2,4.0,0.018,747204.1,747204.1,12046,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871719,2168689.00
06/30/2017 21:15,2,0.145,ACTIVE,212.38,336.34,59.933,1498871703,"274151322000095","219011344069620",26.00,20.00,0,332.73,340.25,3.8,1.8,0.013,1056008.1,1056008.1,11975,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871720,2168690.00
06/30/2017 21:15,2,0.191,ACTIVE,213.06,338.44,59.996,1498871703,"201051344000988","219011344069620",17.87,16.30,0,330.33,343.25,3.5,1.5,0.000,657624.6,657624.6,12030,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871721,2168691.00
06/30/2017 21:15,2,0.219,ACTIVE,212.83,336.04,59.970,1498871703,"201051344001025","219011344069620",27.06,17.00,0,331.53,343.25,6.0,3.9,0.013,754021.9,754021.9,12045,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871722,2168692.00
06/30/2017 21:15,2,0.227,ACTIVE,212.83,335.74,59.975,1498871703,"201051344000458","219011344069620",26.98,17.30,0,332.13,343.55,6.2,4.1,0.013,758819.0,758819.0,12019,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871723,2168693.00
06/30/2017 21:15,2,0.225,ACTIVE,213.74,337.84,59.986,1498871703,"201051344000853","219011344069620",25.82,16.30,0,332.43,345.06,5.9,3.8,0.013,759783.3,759783.3,12032,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871724,2168694.00
06/30/2017 21:15,2,0.203,ACTIVE,213.29,338.14,60.007,1498871703,"201051344000685","219011344069620",26.92,17.30,0,331.53,344.45,5.6,3.4,0.013,753893.6,753893.6,12059,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871725,2168695.00
06/30/2017 21:15,2,0.221,ACTIVE,212.83,336.64,59.975,1498871703,"201051344000917","219011344069620",26.98,17.80,0,330.63,343.85,6.0,3.9,0.013,750533.5,750533.5,12048,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871726,2168696.00
06/30/2017 21:15,2,0.211,ACTIVE,212.83,336.94,59.981,1498871703,"201051344001145","219011344069620",26.96,16.70,0,332.13,343.55,5.8,3.7,0.013,758532.3,758532.3,12040,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871727,2168697.00
06/30/2017 21:15,2,0.221,ACTIVE,212.83,336.94,59.944,1498871703,"201051344000651","219011344069620",27.41,16.30,0,332.13,343.55,6.2,4.0,0.009,747257.0,747257.0,12036,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871728,2168698.00
06/30/2017 21:15,2,0.131,ACTIVE,211.70,336.04,59.970,1498871703,"274151322000088","219011344069620",24.87,19.80,0,332.73,340.55,3.3,1.3,0.009,958551.1,958551.1,11959,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871729,2168699.00
06/30/2017 21:15,2,0.104,ACTIVE,212.61,336.34,59.965,1498871703,"274151322000068","219011344069620",29.74,21.30,0,334.24,369.40,3.1,1.1,0.009,831078.7,831078.7,12278,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871730,2168700.00
06/30/2017 21:15,2,0.229,ACTIVE,212.61,335.44,60.023,1498871703,"201051344001135","219011344069620",27.71,17.00,0,330.33,341.75,6.5,4.3,0.018,742694.3,742694.3,12026,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871731,2168701.00
06/30/2017 21:15,2,0.225,ACTIVE,212.83,336.64,59.975,1498871703,"201051344000594","219011344069620",27.49,17.80,0,330.63,342.95,6.3,4.2,0.018,761807.9,761807.9,12029,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871732,2168702.00
06/30/2017 21:15,2,0.227,ACTIVE,212.83,336.04,60.012,1498871703,"201051344001203","219011344069620",26.90,17.50,0,331.53,344.15,6.2,4.1,0.013,752189.4,752189.4,12065,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871733,2168703.00
06/30/2017 21:15,2,0.143,ACTIVE,211.70,335.14,59.975,1498871703,"274151322000054","219011344069620",24.51,20.30,0,332.43,340.25,3.6,1.5,0.004,975493.3,975493.3,11942,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871733,2168704.00
06/30/2017 21:15,2,0.221,ACTIVE,213.29,336.64,59.975,1498871703,"201051344000867","219011344069620",27.10,17.30,0,331.23,343.85,6.1,3.9,0.013,746006.2,746006.2,12062,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871735,2168705.00
06/30/2017 21:15,2,0.236,ACTIVE,212.83,336.34,59.981,1498871703,"201051344001093","219011344069620",27.51,17.50,0,331.23,343.25,6.6,4.4,0.013,750462.7,750462.7,12056,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871735,2168706.00
06/30/2017 21:15,2,0.174,ACTIVE,212.61,337.24,59.981,1498871703,"201051344000900","219011344069620",26.32,16.00,0,330.63,343.85,4.7,2.6,0.009,767540.2,767540.2,12042,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871736,2168707.00
06/30/2017 21:15,2,0.227,ACTIVE,213.29,336.64,59.970,1498871703,"201051344000648","219011344069620",26.84,16.30,0,332.73,343.55,6.2,4.0,0.009,755587.9,755587.9,12031,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871737,2168708.00
06/30/2017 21:15,2,0.225,ACTIVE,213.06,336.94,59.981,1498871703,"201051344000569","219011344069620",27.35,16.70,0,331.23,343.55,6.2,4.1,0.013,769695.7,769695.7,12009,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871738,2168709.00
06/30/2017 21:15,2,0.225,ACTIVE,212.83,335.74,60.012,1498871703,"201051344000983","219011344069620",27.17,16.70,0,331.53,343.85,6.2,4.1,0.013,760252.9,760252.9,12034,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871739,2168710.00
06/30/2017 21:15,2,0.209,ACTIVE,213.06,336.34,59.981,1498871703,"201051344001158","219011344069620",27.17,16.70,0,331.83,344.15,5.8,3.6,0.013,745118.4,745118.4,12039,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871740,2168711.00
06/30/2017 21:15,2,0.227,ACTIVE,213.51,337.84,59.986,1498871703,"201051344000576","219011344069620",26.52,16.30,0,331.23,344.15,6.1,4.0,0.013,759680.2,759680.2,12039,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871741,2168712.00
06/30/2017 21:15,2,0.150,ACTIVE,211.93,334.84,59.970,1498871703,"274151322000087","219011344069620",25.39,21.80,0,333.03,340.85,3.9,1.8,0.018,949350.9,949350.9,12136,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498871742,2168713.00
06/30/2017 21:30,2,0.102,ALERT,213.51,298.17,60.012,1498872603,"201051344000645","219011344069620",18.65,16.30,0,297.26,347.46,2.0,0.0,0.000,758617.8,758617.8,12020,0,0,0,L,1122011218,0,122.01,122.68,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872605,2168714.00
06/30/2017 21:30,2,0.053,ALERT,212.61,297.87,59.975,1498872603,"274151322000085","219011344069620",18.51,19.00,0,296.36,339.04,1.0,0.0,0.000,971197.7,971197.7,11948,0,0,0,L,1151911521,0,122.68,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872607,2168715.00
06/30/2017 21:30,2,0.121,ALERT,213.51,297.87,59.986,1498872603,"201051344000633","219011344069620",17.35,16.70,0,295.46,358.58,2.1,0.1,0.000,745372.7,745372.7,12070,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872609,2168716.00
06/30/2017 21:30,2,0.141,ALERT,213.06,297.87,59.986,1498872603,"201051344000469","219011344069620",17.95,15.30,0,296.06,346.86,2.6,0.6,0.000,748780.8,748780.8,12042,0,0,0,L,1122011218,0,121.10,122.68,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872611,2168717.00
06/30/2017 21:30,2,0.115,ALERT,212.83,298.47,59.991,1498872603,"201051344000646","219011344069620",17.12,16.70,0,296.96,351.07,2.0,0.0,0.000,743951.1,743951.1,12037,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872613,2168718.00
06/30/2017 21:30,2,0.074,ALERT,212.16,297.57,59.981,1498872603,"274151322000052","219011344069620",18.03,19.50,0,295.76,339.34,1.4,0.0,0.000,1009628.7,1009628.7,11959,0,0,0,L,1151911521,0,121.55,122.68,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872614,2168719.00
06/30/2017 21:30,2,0.139,ALERT,213.06,298.77,59.991,1498872603,"201051344000585","219011344069620",17.22,16.70,0,297.26,344.15,2.4,0.4,0.000,756663.4,756663.4,12040,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872616,2168720.00
06/30/2017 21:30,2,0.125,ALERT,213.06,299.07,59.991,1498872603,"201051344001230","219011344069620",13.48,16.70,0,297.87,352.57,1.7,0.0,0.000,748529.1,748529.1,12054,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872618,2168721.00
06/30/2017 21:30,2,0.117,ALERT,213.29,299.37,59.986,1498872603,"201051344000582","219011344069620",17.69,16.30,0,298.47,342.65,2.1,0.1,0.000,737923.3,737923.3,12026,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872620,2168722.00
06/30/2017 21:30,2,0.135,ALERT,212.38,298.47,59.991,1498872603,"201051344000955","219011344069620",16.26,16.70,0,297.57,346.26,2.2,0.2,0.000,757395.8,757395.8,12046,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872622,2168723.00
06/30/2017 21:30,2,0.000,ALERT,212.38,296.96,59.991,1498872603,"274151322000094","219011344069620",38.31,19.30,0,295.76,390.44,0.0,0.0,0.000,830506.2,830506.2,12264,0,0,0,L,1151911521,0,121.78,122.91,0100,16,0,0,0,0,0,0,149,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498872624,2168724.00
06/30/2017 21:30,2,0.146,ALERT,213.06,298.47,59.996,1498872603,"201051344000579","219011344069620",16.92,17.00,0,297.87,344.45,2.5,0.5,0.000,766928.6,766928.6,12033,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872625,2168725.00
06/30/2017 21:30,2,0.135,ALERT,212.83,299.07,59.996,1498872603,"201051344000890","219011344069620",17.43,17.50,0,298.17,352.57,2.4,0.4,0.000,751422.4,751422.4,12046,0,0,0,L,1122011218,0,122.23,121.33,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872627,2168726.00
06/30/2017 21:30,2,0.131,ALERT,213.29,298.47,59.954,1498872603,"201051344000438","219011344069620",15.98,16.70,0,297.87,345.96,2.1,0.1,0.000,753990.8,753990.8,12031,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872629,2168727.00
06/30/2017 21:30,2,0.150,ALERT,213.06,297.87,59.991,1498872603,"201051344000417","219011344069620",13.40,17.00,0,296.66,342.95,2.0,0.1,0.000,685344.5,685344.5,12064,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872631,2168728.00
06/30/2017 21:30,2,0.051,ALERT,212.38,297.87,59.991,1498872603,"274151322000083","219011344069620",17.29,19.30,0,296.06,339.65,0.9,0.0,0.000,999429.1,999429.1,11964,0,0,0,L,1151911521,0,121.55,122.68,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872632,2168729.00
06/30/2017 21:30,2,0.051,ALERT,213.06,297.87,59.996,1498872603,"274151322000076","219011344069620",17.99,19.30,0,295.76,339.65,0.9,0.0,0.000,1066305.3,1066305.3,11966,0,0,0,L,1151911521,0,122.23,122.91,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872634,2168730.00
06/30/2017 21:30,2,0.123,ALERT,212.83,298.77,60.018,1498872603,"201051344000868","219011344069620",15.94,15.80,0,297.87,352.87,2.0,0.0,0.000,747204.7,747204.7,12047,0,0,0,L,1122011218,0,121.33,122.68,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872636,2168731.00
06/30/2017 21:30,2,0.043,ALERT,212.16,298.17,60.007,1498872603,"274151322000095","219011344069620",17.41,19.00,0,296.96,338.74,0.8,0.0,0.000,1056008.2,1056008.2,11976,0,0,0,L,1151911521,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872638,2168732.00
06/30/2017 21:30,2,0.094,ALERT,212.83,298.17,59.996,1498872603,"201051344000988","219011344069620",14.39,15.80,0,294.86,340.25,1.4,0.0,0.000,657624.8,657624.8,12031,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872640,2168733.00
06/30/2017 21:30,2,0.109,ALERT,212.83,297.87,59.991,1498872603,"201051344001025","219011344069620",17.10,16.30,0,296.96,341.75,1.9,0.0,0.000,754022.5,754022.5,12046,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872641,2168734.00
06/30/2017 21:30,2,0.111,ALERT,212.83,298.47,59.991,1498872603,"201051344000458","219011344069620",16.44,17.00,0,297.26,350.17,1.9,0.0,0.000,758819.6,758819.6,12020,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872643,2168735.00
06/30/2017 21:30,2,0.105,ALERT,213.51,298.17,59.996,1498872603,"201051344000853","219011344069620",13.62,16.00,0,296.96,352.27,1.5,0.0,0.000,759783.9,759783.9,12033,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872645,2168736.00
06/30/2017 21:30,2,0.088,ALERT,213.29,298.47,59.986,1498872603,"201051344000685","219011344069620",15.21,16.70,0,297.57,356.48,1.4,0.0,0.000,753894.1,753894.1,12060,0,0,0,L,1122011218,0,122.68,121.78,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872647,2168737.00
06/30/2017 21:30,2,0.113,ALERT,213.29,298.47,59.965,1498872603,"201051344000917","219011344069620",13.34,17.00,0,295.76,353.17,1.5,0.0,0.000,750534.1,750534.1,12049,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872649,2168738.00
06/30/2017 21:30,2,0.113,ALERT,213.29,298.77,60.007,1498872603,"201051344001145","219011344069620",15.11,16.30,0,297.87,353.17,1.7,0.0,0.000,758532.9,758532.9,12041,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872651,2168739.00
06/30/2017 21:30,2,0.123,ALERT,213.06,298.17,59.986,1498872603,"201051344000651","219011344069620",16.16,15.80,0,296.96,350.77,2.0,0.0,0.000,747257.6,747257.6,12037,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872653,2168740.00
06/30/2017 21:30,2,0.037,ALERT,211.93,296.66,59.991,1498872603,"274151322000088","219011344069620",16.14,19.00,0,295.76,338.44,0.7,0.0,0.000,958551.2,958551.2,11960,0,0,0,L,1151911521,0,122.23,122.23,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872654,2168741.00
06/30/2017 21:30,2,0.010,ALERT,212.83,345.06,59.986,1498872603,"274151322000068","219011344069620",38.59,20.00,0,295.76,392.25,0.0,0.0,0.000,831078.8,831078.8,12279,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,151,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1498872656,2168742.00
06/30/2017 21:30,2,0.133,ALERT,212.61,298.47,59.986,1498872603,"201051344001135","219011344069620",16.52,16.30,0,297.57,345.06,2.2,0.2,0.000,742694.9,742694.9,12027,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872658,2168743.00
06/30/2017 21:30,2,0.115,ALERT,212.83,298.77,59.986,1498872603,"201051344000594","219011344069620",16.72,17.30,0,296.96,348.66,1.9,0.0,0.000,761808.5,761808.5,12030,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872660,2168744.00
06/30/2017 21:30,2,0.121,ALERT,213.06,298.17,59.981,1498872603,"201051344001203","219011344069620",15.31,16.70,0,297.57,348.36,1.9,0.0,0.000,752190.0,752190.0,12066,0,0,0,L,1122011218,0,122.46,121.55,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872662,2168745.00
06/30/2017 21:30,2,0.045,ALERT,212.16,297.26,59.970,1498872603,"274151322000054","219011344069620",16.70,19.30,0,295.76,339.04,0.8,0.0,0.000,975493.4,975493.4,11943,0,0,0,L,1151911521,0,122.23,122.23,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872663,2168746.00
06/30/2017 21:30,2,0.117,ALERT,213.29,297.87,59.981,1498872603,"201051344000867","219011344069620",15.70,16.70,0,296.96,357.68,1.9,0.0,0.000,746006.8,746006.8,12063,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872665,2168747.00
06/30/2017 21:30,2,0.150,ALERT,213.06,298.47,59.970,1498872603,"201051344001093","219011344069620",13.68,17.00,0,297.26,356.18,2.1,0.1,0.000,750463.4,750463.4,12057,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872667,2168748.00
06/30/2017 21:30,2,0.074,ALERT,213.06,298.17,59.944,1498872603,"201051344000900","219011344069620",14.19,15.80,0,296.96,352.57,1.1,0.0,0.000,767540.5,767540.5,12043,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872669,2168749.00
06/30/2017 21:30,2,0.119,ALERT,213.29,297.57,59.933,1498872603,"201051344000648","219011344069620",15.96,15.80,0,296.66,348.36,1.9,0.0,0.000,755588.5,755588.5,12032,0,0,0,L,1122011218,0,121.33,122.68,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872671,2168750.00
06/30/2017 21:30,2,0.121,ALERT,212.83,298.47,59.970,1498872603,"201051344000569","219011344069620",15.96,16.00,0,297.87,343.25,2.0,0.0,0.000,769696.3,769696.3,12010,0,0,0,L,1122011218,0,121.10,122.46,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872672,2168751.00
06/30/2017 21:30,2,0.125,ALERT,213.06,298.17,59.970,1498872603,"201051344000983","219011344069620",15.25,16.00,0,297.57,350.17,2.0,0.0,0.000,760253.5,760253.5,12035,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872674,2168752.00
06/30/2017 21:30,2,0.109,ALERT,213.06,298.17,59.975,1498872603,"201051344001158","219011344069620",15.53,15.80,0,296.36,351.97,1.8,0.0,0.000,745118.9,745118.9,12040,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872676,2168753.00
06/30/2017 21:30,2,0.109,ALERT,213.29,298.17,59.928,1498872603,"201051344000576","219011344069620",13.58,15.80,0,296.96,355.58,1.5,0.0,0.000,759680.8,759680.8,12040,0,0,0,L,1122011218,0,121.78,122.23,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872678,2168754.00
06/30/2017 21:30,2,0.062,ALERT,212.16,296.96,59.944,1498872603,"274151322000087","219011344069620",15.45,20.30,0,295.46,339.65,1.0,0.0,0.000,949351.1,949351.1,12137,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498872680,2168755.00
06/30/2017 21:45,2,0.000,ALERT,213.29,298.17,59.996,1498873503,"201051344000645","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,758617.8,758617.8,12022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1498873505,2168756.00
06/30/2017 21:45,2,0.000,ALERT,212.38,297.87,60.007,1498873503,"274151322000085","219011344069620",0.00,18.00,0,294.86,332.73,0.0,0.0,0.000,971197.7,971197.7,11950,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1498873507,2168757.00
06/30/2017 21:45,2,0.000,ALERT,213.29,297.87,59.996,1498873503,"201051344000633","219011344069620",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,745372.7,745372.7,12072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873509,2168758.00
06/30/2017 21:45,2,0.000,ALERT,212.83,298.17,59.991,1498873503,"201051344000469","219011344069620",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,748780.8,748780.8,12044,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1498873511,2168759.00
06/30/2017 21:45,2,0.000,ALERT,212.61,297.87,60.018,1498873503,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,743951.1,743951.1,12039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873513,2168760.00
06/30/2017 21:45,2,0.000,ALERT,212.16,298.17,59.996,1498873503,"274151322000052","219011344069620",0.00,18.30,0,294.56,333.03,0.0,0.0,0.000,1009628.7,1009628.7,11961,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1498873515,2168761.00
06/30/2017 21:45,2,0.000,ALERT,213.06,298.77,59.991,1498873503,"201051344000585","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,756663.4,756663.4,12042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873516,2168762.00
06/30/2017 21:45,2,0.000,ALERT,212.83,298.77,60.039,1498873503,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,748529.1,748529.1,12056,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873518,2168763.00
06/30/2017 21:45,2,0.000,ALERT,213.51,299.67,59.970,1498873503,"201051344000582","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,737923.3,737923.3,12028,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1498873520,2168764.00
06/30/2017 21:45,2,0.000,ALERT,212.61,298.47,59.981,1498873503,"201051344000955","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,757395.8,757395.8,12048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873522,2168765.00
06/30/2017 21:45,2,0.000,ALERT,212.38,296.96,59.996,1498873503,"274151322000094","219011344069620",0.00,18.00,0,294.26,368.20,0.0,0.0,0.000,830506.2,830506.2,12266,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1498873524,2168766.00
06/30/2017 21:45,2,0.000,ALERT,213.06,299.37,59.975,1498873503,"201051344000579","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,766928.7,766928.7,12035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1498873526,2168767.00
06/30/2017 21:45,2,0.000,ALERT,212.83,299.07,59.991,1498873503,"201051344000890","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,751422.5,751422.5,12048,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1498873527,2168768.00
06/30/2017 21:45,2,0.000,ALERT,213.29,298.77,60.007,1498873503,"201051344000438","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,753990.8,753990.8,12033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873529,2168769.00
06/30/2017 21:45,2,0.000,ALERT,213.06,298.17,59.986,1498873503,"201051344000417","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,685344.5,685344.5,12066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873531,2168770.00
06/30/2017 21:45,2,0.000,ALERT,212.38,298.77,60.023,1498873503,"274151322000083","219011344069620",0.00,18.30,0,295.16,334.84,0.0,0.0,0.000,999429.1,999429.1,11966,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1498873533,2168771.00
06/30/2017 21:45,2,0.000,ALERT,213.06,297.26,59.996,1498873503,"274151322000076","219011344069620",0.00,18.30,0,294.86,332.43,0.0,0.0,0.000,1066305.3,1066305.3,11968,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1498873535,2168772.00
06/30/2017 21:45,2,0.000,ALERT,212.83,299.07,60.018,1498873503,"201051344000868","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,747204.7,747204.7,12049,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1498873536,2168773.00
06/30/2017 21:45,2,0.000,ALERT,212.16,298.47,59.996,1498873503,"274151322000095","219011344069620",0.00,17.80,0,296.06,334.84,0.0,0.0,0.000,1056008.2,1056008.2,11978,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1498873538,2168774.00
06/30/2017 21:45,2,0.000,ALERT,212.83,298.77,59.991,1498873503,"201051344000988","219011344069620",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,657624.8,657624.8,12033,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1498873540,2168775.00
06/30/2017 21:45,2,0.000,ALERT,212.83,297.87,59.991,1498873503,"201051344001025","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,754022.5,754022.5,12048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1498873542,2168776.00
06/30/2017 21:45,2,0.000,ALERT,212.83,298.47,59.991,1498873503,"201051344000458","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,758819.6,758819.6,12022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1498873544,2168777.00
06/30/2017 21:45,2,0.000,ALERT,213.51,298.17,59.991,1498873503,"201051344000853","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,759783.9,759783.9,12035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873546,2168778.00
06/30/2017 21:45,2,0.000,ALERT,213.29,298.47,59.986,1498873503,"201051344000685","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,753894.1,753894.1,12062,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873547,2168779.00
06/30/2017 21:45,2,0.000,ALERT,213.29,298.47,59.996,1498873503,"201051344000917","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,750534.1,750534.1,12051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873549,2168780.00
06/30/2017 21:45,2,0.000,ALERT,213.29,298.77,59.986,1498873503,"201051344001145","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,758532.9,758532.9,12043,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873551,2168781.00
06/30/2017 21:45,2,0.000,ALERT,213.06,297.87,59.996,1498873503,"201051344000651","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,747257.6,747257.6,12039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1498873553,2168782.00
06/30/2017 21:45,2,0.000,ALERT,211.93,297.57,60.028,1498873503,"274151322000088","219011344069620",0.00,18.00,0,294.56,332.73,0.0,0.0,0.000,958551.2,958551.2,11962,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1498873555,2168783.00
06/30/2017 21:45,2,0.000,ALERT,212.83,296.66,59.981,1498873503,"274151322000068","219011344069620",0.00,19.00,0,294.26,369.70,0.0,0.0,0.000,831078.8,831078.8,12281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1498873556,2168784.00
06/30/2017 21:45,2,0.000,ALERT,212.38,298.17,59.996,1498873503,"201051344001135","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,742695.0,742695.0,12029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1498873558,2168785.00
06/30/2017 21:45,2,0.000,ALERT,212.83,299.37,59.991,1498873503,"201051344000594","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,761808.6,761808.6,12032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1498873560,2168786.00
06/30/2017 21:45,2,0.000,ALERT,213.06,298.17,59.986,1498873503,"201051344001203","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,752190.0,752190.0,12068,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1498873562,2168787.00
06/30/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1498873503,"274151322000054","219011344069620",0.00,18.30,0,295.16,333.03,0.0,0.0,0.000,975493.4,975493.4,11945,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1498873564,2168788.00
06/30/2017 21:45,2,0.000,ALERT,213.06,298.17,60.007,1498873503,"201051344000867","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,746006.8,746006.8,12065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873565,2168789.00
06/30/2017 21:45,2,0.000,ALERT,212.83,298.47,59.986,1498873503,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,750463.6,750463.6,12059,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1498873567,2168790.00
06/30/2017 21:45,2,0.000,ALERT,212.61,298.17,60.018,1498873503,"201051344000900","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,767540.5,767540.5,12045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1498873570,2168791.00
06/30/2017 21:45,2,0.000,ALERT,212.83,297.26,60.028,1498873503,"201051344000648","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,755588.6,755588.6,12034,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1498873571,2168792.00
06/30/2017 21:45,2,0.000,ALERT,212.83,298.77,59.954,1498873503,"201051344000569","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,769696.4,769696.4,12012,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1498873573,2168793.00
06/30/2017 21:45,2,0.000,ALERT,213.06,298.77,59.986,1498873503,"201051344000983","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,760253.5,760253.5,12037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873575,2168794.00
06/30/2017 21:45,2,0.000,ALERT,212.61,297.57,59.970,1498873503,"201051344001158","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,745118.9,745118.9,12042,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1498873577,2168795.00
06/30/2017 21:45,2,0.000,ALERT,213.29,298.47,59.986,1498873503,"201051344000576","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,759680.8,759680.8,12042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498873578,2168796.00
06/30/2017 21:45,2,0.000,ALERT,212.38,296.96,59.970,1498873503,"274151322000087","219011344069620",0.00,19.30,0,294.26,332.73,0.0,0.0,0.000,949351.1,949351.1,12139,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1498873580,2168797.00
06/30/2017 22:00,2,0.000,ALERT,213.29,298.77,59.965,1498874403,"201051344000645","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,758617.8,758617.8,12024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874405,2168798.00
06/30/2017 22:00,2,0.000,ALERT,212.16,297.26,59.986,1498874403,"274151322000085","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,971197.7,971197.7,11952,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874407,2168799.00
06/30/2017 22:00,2,0.000,ALERT,213.06,298.17,59.986,1498874403,"201051344000633","219011344069620",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,745372.7,745372.7,12074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874409,2168800.00
06/30/2017 22:00,2,0.000,ALERT,212.83,298.77,59.991,1498874403,"201051344000469","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,748780.8,748780.8,12046,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874411,2168801.00
06/30/2017 22:00,2,0.000,ALERT,212.16,297.87,59.975,1498874403,"201051344000646","219011344069620",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,743951.1,743951.1,12041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874412,2168802.00
06/30/2017 22:00,2,0.000,ALERT,211.93,297.87,60.018,1498874403,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1009628.7,1009628.7,11963,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874414,2168803.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.47,59.996,1498874403,"201051344000585","219011344069620",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,756663.4,756663.4,12044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874416,2168804.00
06/30/2017 22:00,2,0.000,ALERT,212.38,298.17,60.023,1498874403,"201051344001230","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,748529.1,748529.1,12058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874418,2168805.00
06/30/2017 22:00,2,0.000,ALERT,213.06,299.07,60.034,1498874403,"201051344000582","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,737923.3,737923.3,12030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874420,2168806.00
06/30/2017 22:00,2,0.000,ALERT,212.38,298.47,60.002,1498874403,"201051344000955","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,757395.8,757395.8,12050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874421,2168807.00
06/30/2017 22:00,2,0.000,ALERT,212.16,296.96,59.991,1498874403,"274151322000094","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,830506.2,830506.2,12268,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874423,2168808.00
06/30/2017 22:00,2,0.000,ALERT,212.83,299.07,59.954,1498874403,"201051344000579","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,766928.7,766928.7,12037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874425,2168809.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.77,59.996,1498874403,"201051344000890","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,751422.5,751422.5,12050,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874427,2168810.00
06/30/2017 22:00,2,0.000,ALERT,212.38,297.87,60.002,1498874403,"201051344000438","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,753990.8,753990.8,12035,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874429,2168811.00
06/30/2017 22:00,2,0.000,ALERT,212.61,297.87,60.002,1498874403,"201051344000417","219011344069620",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,685344.5,685344.5,12068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874431,2168812.00
06/30/2017 22:00,2,0.000,ALERT,212.16,297.57,59.991,1498874403,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,999429.1,999429.1,11968,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874432,2168813.00
06/30/2017 22:00,2,0.000,ALERT,212.83,297.26,59.981,1498874403,"274151322000076","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1066305.3,1066305.3,11970,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874434,2168814.00
06/30/2017 22:00,2,0.000,ALERT,212.83,299.37,59.996,1498874403,"201051344000868","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,747204.7,747204.7,12051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874436,2168815.00
06/30/2017 22:00,2,0.000,ALERT,211.93,298.17,59.949,1498874403,"274151322000095","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1056008.2,1056008.2,11980,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874438,2168816.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.77,60.002,1498874403,"201051344000988","219011344069620",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,657624.8,657624.8,12035,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874440,2168817.00
06/30/2017 22:00,2,0.000,ALERT,212.38,297.57,60.023,1498874403,"201051344001025","219011344069620",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,754022.5,754022.5,12050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874442,2168818.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.77,60.002,1498874403,"201051344000458","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,758819.6,758819.6,12024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874443,2168819.00
06/30/2017 22:00,2,0.000,ALERT,213.29,298.47,60.002,1498874403,"201051344000853","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,759783.9,759783.9,12037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874445,2168820.00
06/30/2017 22:00,2,0.000,ALERT,213.06,298.47,59.965,1498874403,"201051344000685","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,753894.1,753894.1,12064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874447,2168821.00
06/30/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1498874403,"201051344000917","219011344069620",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,750534.1,750534.1,12053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874449,2168822.00
06/30/2017 22:00,2,0.000,ALERT,212.83,298.77,60.002,1498874403,"201051344001145","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,758532.9,758532.9,12045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874451,2168823.00
06/30/2017 22:00,2,0.000,ALERT,212.61,297.57,59.986,1498874403,"201051344000651","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,747257.6,747257.6,12041,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874452,2168824.00
06/30/2017 22:00,2,0.000,ALERT,211.70,297.26,59.986,1498874403,"274151322000088","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,958551.2,958551.2,11964,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874454,2168825.00
06/30/2017 22:00,2,0.000,ALERT,212.61,296.66,60.007,1498874403,"274151322000068","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,831078.8,831078.8,12283,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874456,2168826.00
06/30/2017 22:00,2,0.000,ALERT,212.16,298.17,59.981,1498874403,"201051344001135","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,742695.0,742695.0,12031,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874458,2168827.00
