ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 22:00,2,0.000,ALERT,212.16,298.77,60.034,1498874403,"201051344000594","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,761808.6,761808.6,12034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874459,2168828.00
06/30/2017 22:00,2,0.000,ALERT,212.83,298.17,59.954,1498874403,"201051344001203","219011344069620",0.00,15.50,0,295.16,302.07,0.0,0.0,0.000,752190.0,752190.0,12070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874461,2168829.00
06/30/2017 22:00,2,0.000,ALERT,211.93,297.57,59.991,1498874403,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,975493.4,975493.4,11947,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874463,2168830.00
06/30/2017 22:00,2,0.000,ALERT,212.83,298.17,60.034,1498874403,"201051344000867","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,746006.8,746006.8,12067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874465,2168831.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1498874403,"201051344001093","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,750463.6,750463.6,12061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874467,2168832.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.47,59.996,1498874403,"201051344000900","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,767540.5,767540.5,12047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874468,2168833.00
06/30/2017 22:00,2,0.000,ALERT,212.83,297.57,60.002,1498874403,"201051344000648","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,755588.6,755588.6,12036,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874470,2168834.00
06/30/2017 22:00,2,0.000,ALERT,212.83,299.07,59.959,1498874403,"201051344000569","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,769696.4,769696.4,12014,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874472,2168835.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.47,60.012,1498874403,"201051344000983","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,760253.5,760253.5,12039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874474,2168836.00
06/30/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1498874403,"201051344001158","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,745118.9,745118.9,12044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874476,2168837.00
06/30/2017 22:00,2,0.000,ALERT,213.06,298.77,59.996,1498874403,"201051344000576","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,759680.8,759680.8,12044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498874478,2168838.00
06/30/2017 22:00,2,0.000,ALERT,211.93,296.36,59.986,1498874403,"274151322000087","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,949351.1,949351.1,12141,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498874480,2168839.00
06/30/2017 22:15,2,0.000,ALERT,212.61,297.26,59.975,1498875303,"201051344000645","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,758617.8,758617.8,12026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875305,2168840.00
06/30/2017 22:15,2,0.000,ALERT,211.93,296.36,59.986,1498875303,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,971197.7,971197.7,11954,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875307,2168841.00
06/30/2017 22:15,2,0.000,ALERT,212.61,296.96,59.981,1498875303,"201051344000633","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,745372.7,745372.7,12076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875309,2168842.00
06/30/2017 22:15,2,0.000,ALERT,212.38,297.57,60.039,1498875303,"201051344000469","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,748780.8,748780.8,12048,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875311,2168843.00
06/30/2017 22:15,2,0.000,ALERT,212.16,297.57,59.991,1498875303,"201051344000646","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,743951.1,743951.1,12043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875312,2168844.00
06/30/2017 22:15,2,0.000,ALERT,211.25,296.66,59.986,1498875303,"274151322000052","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1009628.7,1009628.7,11965,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875314,2168845.00
06/30/2017 22:15,2,0.000,ALERT,212.38,297.57,60.002,1498875303,"201051344000585","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,756663.4,756663.4,12046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875316,2168846.00
06/30/2017 22:15,2,0.000,ALERT,212.38,297.87,59.986,1498875303,"201051344001230","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,748529.1,748529.1,12060,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875318,2168847.00
06/30/2017 22:15,2,0.000,ALERT,212.61,298.17,59.975,1498875303,"201051344000582","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,737923.3,737923.3,12032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875320,2168848.00
06/30/2017 22:15,2,0.000,ALERT,211.70,297.26,59.975,1498875303,"201051344000955","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,757395.8,757395.8,12052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875321,2168849.00
06/30/2017 22:15,2,0.000,ALERT,211.70,296.66,59.996,1498875303,"274151322000094","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,830506.2,830506.2,12270,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875323,2168850.00
06/30/2017 22:15,2,0.000,ALERT,211.93,297.87,59.970,1498875303,"201051344000579","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,766928.7,766928.7,12039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875325,2168851.00
06/30/2017 22:15,2,0.000,ALERT,212.38,298.47,59.991,1498875303,"201051344000890","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,751422.5,751422.5,12052,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875327,2168852.00
06/30/2017 22:15,2,0.000,ALERT,212.61,297.57,59.954,1498875303,"201051344000438","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,753990.8,753990.8,12037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875329,2168853.00
06/30/2017 22:15,2,0.000,ALERT,212.38,296.96,59.970,1498875303,"201051344000417","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,685344.5,685344.5,12070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875330,2168854.00
06/30/2017 22:15,2,0.000,ALERT,211.93,297.57,59.965,1498875303,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,999429.1,999429.1,11970,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875332,2168855.00
06/30/2017 22:15,2,0.000,ALERT,212.38,296.96,59.965,1498875303,"274151322000076","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1066305.3,1066305.3,11972,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875334,2168856.00
06/30/2017 22:15,2,0.000,ALERT,212.16,297.87,59.959,1498875303,"201051344000868","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,747204.7,747204.7,12053,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875336,2168857.00
06/30/2017 22:15,2,0.000,ALERT,211.70,298.17,59.959,1498875303,"274151322000095","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1056008.2,1056008.2,11982,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875338,2168858.00
06/30/2017 22:15,2,0.000,ALERT,212.16,297.57,59.933,1498875303,"201051344000988","219011344069620",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,657624.8,657624.8,12037,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875339,2168859.00
06/30/2017 22:15,2,0.000,ALERT,212.16,296.36,59.922,1498875303,"201051344001025","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,754022.5,754022.5,12052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875341,2168860.00
06/30/2017 22:15,2,0.000,ALERT,212.16,297.87,59.975,1498875303,"201051344000458","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,758819.6,758819.6,12026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875343,2168861.00
06/30/2017 22:15,2,0.000,ALERT,212.83,297.26,59.970,1498875303,"201051344000853","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,759783.9,759783.9,12039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875345,2168862.00
06/30/2017 22:15,2,0.000,ALERT,212.38,297.26,59.922,1498875303,"201051344000685","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,753894.1,753894.1,12066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875347,2168863.00
06/30/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1498875303,"201051344000917","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,750534.1,750534.1,12055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875348,2168864.00
06/30/2017 22:15,2,0.000,ALERT,212.61,297.57,59.954,1498875303,"201051344001145","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,758532.9,758532.9,12047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875350,2168865.00
06/30/2017 22:15,2,0.000,ALERT,212.38,296.66,59.959,1498875303,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,747257.6,747257.6,12043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875352,2168866.00
06/30/2017 22:15,2,0.000,ALERT,211.48,296.96,59.959,1498875303,"274151322000088","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,958551.2,958551.2,11966,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875354,2168867.00
06/30/2017 22:15,2,0.000,ALERT,212.16,295.76,59.965,1498875303,"274151322000068","219011344069620",0.00,17.50,0,294.86,297.87,0.0,0.0,0.000,831078.8,831078.8,12285,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875356,2168868.00
06/30/2017 22:15,2,0.000,ALERT,211.93,297.26,59.959,1498875303,"201051344001135","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,742695.0,742695.0,12033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875357,2168869.00
06/30/2017 22:15,2,0.000,ALERT,212.16,298.47,59.965,1498875303,"201051344000594","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,761808.6,761808.6,12036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875359,2168870.00
06/30/2017 22:15,2,0.000,ALERT,212.38,297.26,59.975,1498875303,"201051344001203","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,752190.0,752190.0,12072,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875361,2168871.00
06/30/2017 22:15,2,0.000,ALERT,211.70,297.26,59.954,1498875303,"274151322000054","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,975493.4,975493.4,11949,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875363,2168872.00
06/30/2017 22:15,2,0.000,ALERT,212.61,297.57,60.012,1498875303,"201051344000867","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,746006.8,746006.8,12069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875365,2168873.00
06/30/2017 22:15,2,0.000,ALERT,212.16,297.26,59.970,1498875303,"201051344001093","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,750463.6,750463.6,12063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875367,2168874.00
06/30/2017 22:15,2,0.000,ALERT,212.38,298.17,59.975,1498875303,"201051344000900","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,767540.5,767540.5,12049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875368,2168875.00
06/30/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1498875303,"201051344000648","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,755588.6,755588.6,12038,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875370,2168876.00
06/30/2017 22:15,2,0.000,ALERT,212.38,298.47,60.007,1498875303,"201051344000569","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,769696.4,769696.4,12016,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875372,2168877.00
06/30/2017 22:15,2,0.000,ALERT,212.38,298.17,59.944,1498875303,"201051344000983","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,760253.5,760253.5,12041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498875374,2168878.00
06/30/2017 22:15,2,0.000,ALERT,212.38,297.57,59.975,1498875303,"201051344001158","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,745118.9,745118.9,12046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875376,2168879.00
06/30/2017 22:15,2,0.000,ALERT,212.83,298.47,59.965,1498875303,"201051344000576","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,759680.8,759680.8,12046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875377,2168880.00
06/30/2017 22:15,2,0.000,ALERT,211.93,296.06,59.959,1498875303,"274151322000087","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,949351.1,949351.1,12143,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498875379,2168881.00
06/30/2017 22:30,2,0.000,ALERT,213.06,298.17,60.007,1498876203,"201051344000645","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,758617.8,758617.8,12028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876205,2168882.00
06/30/2017 22:30,2,0.000,ALERT,211.93,296.96,59.975,1498876203,"274151322000085","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,971197.7,971197.7,11956,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876207,2168883.00
06/30/2017 22:30,2,0.000,ALERT,213.06,297.57,59.996,1498876203,"201051344000633","219011344069620",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,745372.7,745372.7,12078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876209,2168884.00
06/30/2017 22:30,2,0.000,ALERT,212.38,297.87,60.039,1498876203,"201051344000469","219011344069620",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,748780.8,748780.8,12050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876210,2168885.00
06/30/2017 22:30,2,0.000,ALERT,212.16,297.87,60.002,1498876203,"201051344000646","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,743951.1,743951.1,12045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876212,2168886.00
06/30/2017 22:30,2,0.000,ALERT,211.70,296.96,60.002,1498876203,"274151322000052","219011344069620",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,1009628.7,1009628.7,11967,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876214,2168887.00
06/30/2017 22:30,2,0.000,ALERT,212.38,297.87,59.996,1498876203,"201051344000585","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,756663.4,756663.4,12048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876216,2168888.00
06/30/2017 22:30,2,0.000,ALERT,212.38,298.17,60.002,1498876203,"201051344001230","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,748529.1,748529.1,12062,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876218,2168889.00
06/30/2017 22:30,2,0.000,ALERT,212.83,298.47,59.996,1498876203,"201051344000582","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,737923.3,737923.3,12034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876220,2168890.00
06/30/2017 22:30,2,0.000,ALERT,212.16,298.17,59.991,1498876203,"201051344000955","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,757395.8,757395.8,12054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876221,2168891.00
06/30/2017 22:30,2,0.000,ALERT,211.93,296.66,59.986,1498876203,"274151322000094","219011344069620",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,830506.2,830506.2,12272,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876223,2168892.00
06/30/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1498876203,"201051344000579","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,766928.7,766928.7,12041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876225,2168893.00
06/30/2017 22:30,2,0.000,ALERT,212.16,298.17,59.986,1498876203,"201051344000890","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,751422.5,751422.5,12054,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876227,2168894.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.87,59.996,1498876203,"201051344000438","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,753990.8,753990.8,12039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876229,2168895.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.57,59.986,1498876203,"201051344000417","219011344069620",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,685344.5,685344.5,12072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876230,2168896.00
06/30/2017 22:30,2,0.000,ALERT,211.93,297.26,59.986,1498876203,"274151322000083","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,999429.1,999429.1,11972,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876232,2168897.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.57,59.986,1498876203,"274151322000076","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,1066305.3,1066305.3,11974,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876234,2168898.00
06/30/2017 22:30,2,0.000,ALERT,212.38,298.77,59.981,1498876203,"201051344000868","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,747204.7,747204.7,12055,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876236,2168899.00
06/30/2017 22:30,2,0.000,ALERT,211.70,298.17,59.991,1498876203,"274151322000095","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1056008.2,1056008.2,11984,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876238,2168900.00
06/30/2017 22:30,2,0.000,ALERT,212.38,298.17,59.991,1498876203,"201051344000988","219011344069620",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,657624.8,657624.8,12039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876239,2168901.00
06/30/2017 22:30,2,0.000,ALERT,212.38,297.26,59.986,1498876203,"201051344001025","219011344069620",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,754022.5,754022.5,12054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876241,2168902.00
06/30/2017 22:30,2,0.000,ALERT,212.38,297.87,59.986,1498876203,"201051344000458","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,758819.6,758819.6,12028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876243,2168903.00
06/30/2017 22:30,2,0.000,ALERT,213.06,298.17,59.991,1498876203,"201051344000853","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,759783.9,759783.9,12041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876245,2168904.00
06/30/2017 22:30,2,0.000,ALERT,212.83,297.87,60.002,1498876203,"201051344000685","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,753894.1,753894.1,12068,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876247,2168905.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.26,59.991,1498876203,"201051344000917","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,750534.1,750534.1,12057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876248,2168906.00
06/30/2017 22:30,2,0.000,ALERT,212.83,298.47,60.039,1498876203,"201051344001145","219011344069620",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,758532.9,758532.9,12049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876250,2168907.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.26,59.959,1498876203,"201051344000651","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,747257.6,747257.6,12045,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876252,2168908.00
06/30/2017 22:30,2,0.000,ALERT,211.70,296.66,59.981,1498876203,"274151322000088","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,958551.2,958551.2,11968,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876254,2168909.00
06/30/2017 22:30,2,0.000,ALERT,212.61,296.96,60.012,1498876203,"274151322000068","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,831078.8,831078.8,12287,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876256,2168910.00
06/30/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1498876203,"201051344001135","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,742695.0,742695.0,12035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876257,2168911.00
06/30/2017 22:30,2,0.000,ALERT,212.16,298.47,59.991,1498876203,"201051344000594","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,761808.6,761808.6,12038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876259,2168912.00
06/30/2017 22:30,2,0.000,ALERT,212.83,297.87,59.986,1498876203,"201051344001203","219011344069620",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,752190.0,752190.0,12074,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876261,2168913.00
06/30/2017 22:30,2,0.000,ALERT,211.70,297.57,59.970,1498876203,"274151322000054","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,975493.4,975493.4,11951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876263,2168914.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.57,59.981,1498876203,"201051344000867","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,746006.8,746006.8,12071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876264,2168915.00
06/30/2017 22:30,2,0.000,ALERT,212.61,297.87,59.996,1498876203,"201051344001093","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,750463.6,750463.6,12065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876266,2168916.00
06/30/2017 22:30,2,0.000,ALERT,212.16,297.87,60.023,1498876203,"201051344000900","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,767540.5,767540.5,12051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876268,2168917.00
06/30/2017 22:30,2,0.000,ALERT,212.83,297.87,59.986,1498876203,"201051344000648","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,755588.6,755588.6,12040,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876270,2168918.00
06/30/2017 22:30,2,0.000,ALERT,212.61,298.47,59.975,1498876203,"201051344000569","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,769696.4,769696.4,12018,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876272,2168919.00
06/30/2017 22:30,2,0.000,ALERT,212.38,298.17,59.981,1498876203,"201051344000983","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,760253.5,760253.5,12043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876274,2168920.00
06/30/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1498876203,"201051344001158","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,745118.9,745118.9,12048,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498876276,2168921.00
06/30/2017 22:30,2,0.000,ALERT,212.83,298.47,59.981,1498876203,"201051344000576","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,759680.8,759680.8,12048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876278,2168922.00
06/30/2017 22:30,2,0.000,ALERT,211.93,296.66,59.965,1498876203,"274151322000087","219011344069620",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,949351.1,949351.1,12145,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498876279,2168923.00
06/30/2017 22:45,2,0.000,ALERT,213.51,298.47,59.965,1498877103,"201051344000645","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,758617.8,758617.8,12030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877105,2168924.00
06/30/2017 22:45,2,0.000,ALERT,212.61,297.57,59.970,1498877103,"274151322000085","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,971197.7,971197.7,11958,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498877107,2168925.00
06/30/2017 22:45,2,0.000,ALERT,213.51,298.47,59.970,1498877103,"201051344000633","219011344069620",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,745372.7,745372.7,12080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877109,2168926.00
06/30/2017 22:45,2,0.000,ALERT,213.06,298.47,59.938,1498877103,"201051344000469","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,748780.8,748780.8,12052,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877111,2168927.00
06/30/2017 22:45,2,0.000,ALERT,212.61,298.47,59.965,1498877103,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,743951.1,743951.1,12047,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877113,2168928.00
06/30/2017 22:45,2,0.000,ALERT,212.16,297.57,59.991,1498877103,"274151322000052","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,1009628.7,1009628.7,11969,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877114,2168929.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.47,59.965,1498877103,"201051344000585","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,756663.4,756663.4,12050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498877116,2168930.00
06/30/2017 22:45,2,0.000,ALERT,212.61,298.77,59.954,1498877103,"201051344001230","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,748529.1,748529.1,12064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877118,2168931.00
06/30/2017 22:45,2,0.000,ALERT,213.29,299.67,59.965,1498877103,"201051344000582","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,737923.3,737923.3,12036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877120,2168932.00
06/30/2017 22:45,2,0.000,ALERT,212.38,298.47,59.954,1498877103,"201051344000955","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,757395.8,757395.8,12056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877122,2168933.00
06/30/2017 22:45,2,0.000,ALERT,212.61,297.26,59.975,1498877103,"274151322000094","219011344069620",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,830506.2,830506.2,12274,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877123,2168934.00
06/30/2017 22:45,2,0.000,ALERT,213.06,299.37,59.938,1498877103,"201051344000579","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,766928.7,766928.7,12043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877125,2168935.00
06/30/2017 22:45,2,0.000,ALERT,212.61,299.07,60.012,1498877103,"201051344000890","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,751422.5,751422.5,12056,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877127,2168936.00
06/30/2017 22:45,2,0.000,ALERT,212.61,298.17,59.954,1498877103,"201051344000438","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,753990.8,753990.8,12041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877129,2168937.00
06/30/2017 22:45,2,0.000,ALERT,212.83,297.87,60.012,1498877103,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,685344.5,685344.5,12074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877131,2168938.00
06/30/2017 22:45,2,0.000,ALERT,212.16,297.87,59.986,1498877103,"274151322000083","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,999429.1,999429.1,11974,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877133,2168939.00
06/30/2017 22:45,2,0.000,ALERT,212.83,296.96,59.965,1498877103,"274151322000076","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1066305.3,1066305.3,11976,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877135,2168940.00
06/30/2017 22:45,2,0.000,ALERT,212.83,299.37,59.933,1498877103,"201051344000868","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,747204.7,747204.7,12057,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877136,2168941.00
06/30/2017 22:45,2,0.000,ALERT,212.16,298.17,59.965,1498877103,"274151322000095","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,1056008.2,1056008.2,11986,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877138,2168942.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.77,59.970,1498877103,"201051344000988","219011344069620",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,657624.8,657624.8,12041,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877140,2168943.00
06/30/2017 22:45,2,0.000,ALERT,212.38,297.26,59.959,1498877103,"201051344001025","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,754022.5,754022.5,12056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877142,2168944.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.77,59.970,1498877103,"201051344000458","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,758819.6,758819.6,12030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498877144,2168945.00
06/30/2017 22:45,2,0.000,ALERT,213.51,298.77,59.970,1498877103,"201051344000853","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,759783.9,759783.9,12043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877145,2168946.00
06/30/2017 22:45,2,0.000,ALERT,213.06,298.47,59.970,1498877103,"201051344000685","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,753894.1,753894.1,12070,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877147,2168947.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.17,59.970,1498877103,"201051344000917","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,750534.1,750534.1,12059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877149,2168948.00
06/30/2017 22:45,2,0.000,ALERT,213.06,298.77,59.970,1498877103,"201051344001145","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,758532.9,758532.9,12051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877151,2168949.00
06/30/2017 22:45,2,0.000,ALERT,212.61,297.26,59.970,1498877103,"201051344000651","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,747257.6,747257.6,12047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877153,2168950.00
06/30/2017 22:45,2,0.000,ALERT,211.93,297.57,59.959,1498877103,"274151322000088","219011344069620",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,958551.2,958551.2,11970,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877154,2168951.00
06/30/2017 22:45,2,0.000,ALERT,212.61,296.66,59.965,1498877103,"274151322000068","219011344069620",0.00,16.70,0,295.16,298.17,0.0,0.0,0.000,831078.8,831078.8,12289,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877156,2168952.00
06/30/2017 22:45,2,0.000,ALERT,212.16,298.17,59.938,1498877103,"201051344001135","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,742695.0,742695.0,12037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877158,2168953.00
06/30/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1498877103,"201051344000594","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,761808.6,761808.6,12040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877160,2168954.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.47,59.944,1498877103,"201051344001203","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,752190.0,752190.0,12076,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877162,2168955.00
06/30/2017 22:45,2,0.000,ALERT,211.93,297.26,60.002,1498877103,"274151322000054","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,975493.4,975493.4,11953,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877163,2168956.00
06/30/2017 22:45,2,0.000,ALERT,213.06,298.47,59.975,1498877103,"201051344000867","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,746006.8,746006.8,12073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877165,2168957.00
06/30/2017 22:45,2,0.000,ALERT,212.61,298.47,59.981,1498877103,"201051344001093","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,750463.6,750463.6,12067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877167,2168958.00
06/30/2017 22:45,2,0.000,ALERT,212.38,298.17,59.986,1498877103,"201051344000900","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,767540.5,767540.5,12053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877169,2168959.00
06/30/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1498877103,"201051344000648","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,755588.6,755588.6,12042,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877171,2168960.00
06/30/2017 22:45,2,0.000,ALERT,212.61,298.77,60.018,1498877103,"201051344000569","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,769696.4,769696.4,12020,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498877172,2168961.00
06/30/2017 22:45,2,0.000,ALERT,212.61,298.77,59.986,1498877103,"201051344000983","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,760253.5,760253.5,12045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877174,2168962.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.47,59.991,1498877103,"201051344001158","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,745118.9,745118.9,12050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877176,2168963.00
06/30/2017 22:45,2,0.000,ALERT,212.83,298.47,59.996,1498877103,"201051344000576","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,759680.8,759680.8,12050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877178,2168964.00
06/30/2017 22:45,2,0.000,ALERT,212.16,296.36,59.991,1498877103,"274151322000087","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,949351.1,949351.1,12147,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498877180,2168965.00
06/30/2017 23:00,2,0.000,ALERT,211.93,297.57,59.975,1498878003,"274151322000085","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,971197.7,971197.7,11960,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878006,2168966.00
06/30/2017 23:00,2,0.000,ALERT,213.06,297.87,59.981,1498878003,"201051344000633","219011344069620",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,745372.7,745372.7,12082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878008,2168967.00
06/30/2017 23:00,2,0.000,ALERT,212.38,297.87,59.981,1498878003,"201051344000469","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,748780.8,748780.8,12054,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878010,2168968.00
06/30/2017 23:00,2,0.000,ALERT,211.70,297.87,59.965,1498878003,"201051344000646","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,743951.1,743951.1,12049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878012,2168969.00
06/30/2017 23:00,2,0.000,ALERT,211.70,297.87,60.018,1498878003,"274151322000052","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1009628.7,1009628.7,11971,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878013,2168970.00
06/30/2017 23:00,2,0.000,ALERT,212.38,297.87,59.975,1498878003,"201051344000585","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,756663.4,756663.4,12052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878015,2168971.00
