ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2017 23:00,2,0.000,ALERT,211.93,298.17,59.970,1498878003,"201051344001230","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,748529.1,748529.1,12066,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878017,2168972.00
06/30/2017 23:00,2,0.000,ALERT,212.83,299.37,59.981,1498878003,"201051344000582","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,737923.3,737923.3,12038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878019,2168973.00
06/30/2017 23:00,2,0.000,ALERT,211.70,297.87,59.975,1498878003,"201051344000955","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,757395.8,757395.8,12058,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878021,2168974.00
06/30/2017 23:00,2,0.000,ALERT,211.93,296.96,59.944,1498878003,"274151322000094","219011344069620",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,830506.2,830506.2,12276,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878022,2168975.00
06/30/2017 23:00,2,0.000,ALERT,212.38,298.77,59.944,1498878003,"201051344000579","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,766928.7,766928.7,12045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878024,2168976.00
06/30/2017 23:00,2,0.000,ALERT,212.16,298.47,59.981,1498878003,"201051344000890","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,751422.5,751422.5,12058,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878026,2168977.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.87,59.965,1498878003,"201051344000438","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,753990.8,753990.8,12043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878028,2168978.00
06/30/2017 23:00,2,0.000,ALERT,212.61,297.57,59.965,1498878003,"201051344000417","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,685344.5,685344.5,12076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878029,2168979.00
06/30/2017 23:00,2,0.000,ALERT,211.93,297.57,59.965,1498878003,"274151322000083","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,999429.1,999429.1,11976,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878031,2168980.00
06/30/2017 23:00,2,0.000,ALERT,212.38,296.66,59.938,1498878003,"274151322000076","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1066305.3,1066305.3,11978,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878033,2168981.00
06/30/2017 23:00,2,0.000,ALERT,212.38,298.77,59.970,1498878003,"201051344000868","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,747204.7,747204.7,12059,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878035,2168982.00
06/30/2017 23:00,2,0.000,ALERT,211.93,298.17,59.954,1498878003,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1056008.2,1056008.2,11988,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878037,2168983.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.87,59.975,1498878003,"201051344000988","219011344069620",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,657624.8,657624.8,12043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878039,2168984.00
06/30/2017 23:00,2,0.000,ALERT,211.93,296.96,59.996,1498878003,"201051344001025","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,754022.5,754022.5,12058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878041,2168985.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.57,59.965,1498878003,"201051344000458","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,758819.6,758819.6,12032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878042,2168986.00
06/30/2017 23:00,2,0.000,ALERT,213.06,297.87,59.970,1498878003,"201051344000853","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,759783.9,759783.9,12045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878044,2168987.00
06/30/2017 23:00,2,0.000,ALERT,212.61,298.17,59.970,1498878003,"201051344000685","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,753894.1,753894.1,12072,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878046,2168988.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.26,59.954,1498878003,"201051344000917","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,750534.1,750534.1,12061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878048,2168989.00
06/30/2017 23:00,2,0.000,ALERT,212.38,298.17,59.965,1498878003,"201051344001145","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,758532.9,758532.9,12053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878049,2168990.00
06/30/2017 23:00,2,0.000,ALERT,212.16,296.96,59.975,1498878003,"201051344000651","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,747257.6,747257.6,12049,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878051,2168991.00
06/30/2017 23:00,2,0.000,ALERT,211.03,296.66,59.944,1498878003,"274151322000088","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,958551.2,958551.2,11972,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878053,2168992.00
06/30/2017 23:00,2,0.000,ALERT,212.61,296.36,59.970,1498878003,"274151322000068","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,831078.8,831078.8,12291,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878055,2168993.00
06/30/2017 23:00,2,0.000,ALERT,211.70,297.57,59.965,1498878003,"201051344001135","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,742695.0,742695.0,12039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878057,2168994.00
06/30/2017 23:00,2,0.000,ALERT,211.93,298.17,59.970,1498878003,"201051344000594","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,761808.6,761808.6,12042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878058,2168995.00
06/30/2017 23:00,2,0.000,ALERT,212.38,297.87,60.018,1498878003,"201051344001203","219011344069620",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,752190.0,752190.0,12078,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878060,2168996.00
06/30/2017 23:00,2,0.000,ALERT,211.48,297.26,59.944,1498878003,"274151322000054","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,975493.4,975493.4,11955,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878062,2168997.00
06/30/2017 23:00,2,0.000,ALERT,212.38,297.57,59.981,1498878003,"201051344000867","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,746006.8,746006.8,12075,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878064,2168998.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.87,59.981,1498878003,"201051344001093","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,750463.6,750463.6,12069,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878066,2168999.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.87,59.954,1498878003,"201051344000900","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,767540.5,767540.5,12055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878067,2169000.00
06/30/2017 23:00,2,0.000,ALERT,212.38,296.96,59.959,1498878003,"201051344000648","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,755588.6,755588.6,12044,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878069,2169001.00
06/30/2017 23:00,2,0.000,ALERT,212.38,298.47,59.975,1498878003,"201051344000569","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,769696.4,769696.4,12022,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878071,2169002.00
06/30/2017 23:00,2,0.000,ALERT,212.38,298.17,59.970,1498878003,"201051344000983","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,760253.5,760253.5,12047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878073,2169003.00
06/30/2017 23:00,2,0.000,ALERT,212.16,297.26,59.944,1498878003,"201051344001158","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,745118.9,745118.9,12052,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878074,2169004.00
06/30/2017 23:00,2,0.000,ALERT,212.83,298.47,59.975,1498878003,"201051344000576","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,759680.8,759680.8,12052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878076,2169005.00
06/30/2017 23:00,2,0.000,ALERT,211.70,296.66,59.965,1498878003,"274151322000087","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,949351.1,949351.1,12149,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878078,2169006.00
06/30/2017 23:00,2,0.000,ALERT,212.83,297.57,59.981,1498878003,"201051344000645","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,758617.8,758617.8,12032,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878080,2169007.00
06/30/2017 23:15,2,0.000,ALERT,212.83,297.87,59.938,1498878903,"201051344000645","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,758617.8,758617.8,12034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878905,2169008.00
06/30/2017 23:15,2,0.000,ALERT,211.93,296.96,59.928,1498878903,"274151322000085","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,971197.7,971197.7,11962,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878907,2169009.00
06/30/2017 23:15,2,0.000,ALERT,213.06,297.87,59.933,1498878903,"201051344000633","219011344069620",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,745372.7,745372.7,12084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878909,2169010.00
06/30/2017 23:15,2,0.000,ALERT,212.83,298.17,59.896,1498878903,"201051344000469","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,748780.8,748780.8,12056,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878911,2169011.00
06/30/2017 23:15,2,0.000,ALERT,212.16,298.17,59.944,1498878903,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,743951.1,743951.1,12051,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878912,2169012.00
06/30/2017 23:15,2,0.000,ALERT,212.16,298.17,59.944,1498878903,"274151322000052","219011344069620",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1009628.7,1009628.7,11973,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878914,2169013.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.17,59.933,1498878903,"201051344000585","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,756663.4,756663.4,12054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878916,2169014.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.47,59.944,1498878903,"201051344001230","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,748529.1,748529.1,12068,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878918,2169015.00
06/30/2017 23:15,2,0.000,ALERT,212.83,298.77,59.933,1498878903,"201051344000582","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,737923.3,737923.3,12040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878920,2169016.00
06/30/2017 23:15,2,0.000,ALERT,212.16,297.87,59.938,1498878903,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,757395.8,757395.8,12060,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878922,2169017.00
06/30/2017 23:15,2,0.000,ALERT,212.38,296.66,59.938,1498878903,"274151322000094","219011344069620",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,830506.2,830506.2,12278,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878923,2169018.00
06/30/2017 23:15,2,0.000,ALERT,212.61,299.07,59.928,1498878903,"201051344000579","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,766928.7,766928.7,12047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878925,2169019.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.47,59.938,1498878903,"201051344000890","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,751422.5,751422.5,12060,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878927,2169020.00
06/30/2017 23:15,2,0.000,ALERT,212.61,297.87,59.933,1498878903,"201051344000438","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,753990.8,753990.8,12045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878929,2169021.00
06/30/2017 23:15,2,0.000,ALERT,212.38,297.26,59.944,1498878903,"201051344000417","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,685344.5,685344.5,12078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878931,2169022.00
06/30/2017 23:15,2,0.000,ALERT,212.38,297.26,59.965,1498878903,"274151322000083","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,999429.1,999429.1,11978,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878933,2169023.00
06/30/2017 23:15,2,0.000,ALERT,213.06,297.57,59.944,1498878903,"274151322000076","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1066305.3,1066305.3,11980,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878934,2169024.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.77,59.944,1498878903,"201051344000868","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,747204.7,747204.7,12061,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878936,2169025.00
06/30/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1498878903,"274151322000095","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1056008.2,1056008.2,11990,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878938,2169026.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.17,59.949,1498878903,"201051344000988","219011344069620",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,657624.8,657624.8,12045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878940,2169027.00
06/30/2017 23:15,2,0.000,ALERT,212.16,297.26,59.944,1498878903,"201051344001025","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,754022.5,754022.5,12060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878942,2169028.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.47,59.907,1498878903,"201051344000458","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,758819.6,758819.6,12034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878944,2169029.00
06/30/2017 23:15,2,0.000,ALERT,213.06,298.17,59.917,1498878903,"201051344000853","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,759783.9,759783.9,12047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878945,2169030.00
06/30/2017 23:15,2,0.000,ALERT,212.61,297.87,59.944,1498878903,"201051344000685","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,753894.1,753894.1,12074,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878947,2169031.00
06/30/2017 23:15,2,0.000,ALERT,212.61,297.57,59.944,1498878903,"201051344000917","219011344069620",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,750534.1,750534.1,12063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878949,2169032.00
06/30/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1498878903,"201051344001145","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,758532.9,758532.9,12055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878951,2169033.00
06/30/2017 23:15,2,0.000,ALERT,212.38,297.57,59.938,1498878903,"201051344000651","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,747257.6,747257.6,12051,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878953,2169034.00
06/30/2017 23:15,2,0.000,ALERT,211.70,296.96,59.917,1498878903,"274151322000088","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,958551.2,958551.2,11974,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878954,2169035.00
06/30/2017 23:15,2,0.000,ALERT,212.61,296.06,59.944,1498878903,"274151322000068","219011344069620",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,831078.8,831078.8,12293,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878956,2169036.00
06/30/2017 23:15,2,0.000,ALERT,212.16,298.17,59.944,1498878903,"201051344001135","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,742695.0,742695.0,12041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878958,2169037.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.77,59.938,1498878903,"201051344000594","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,761808.6,761808.6,12044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878960,2169038.00
06/30/2017 23:15,2,0.000,ALERT,212.38,297.87,59.944,1498878903,"201051344001203","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,752190.0,752190.0,12080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878962,2169039.00
06/30/2017 23:15,2,0.000,ALERT,212.16,297.57,59.981,1498878903,"274151322000054","219011344069620",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,975493.4,975493.4,11957,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878964,2169040.00
06/30/2017 23:15,2,0.000,ALERT,212.83,298.17,59.949,1498878903,"201051344000867","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,746006.8,746006.8,12077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878965,2169041.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.47,59.917,1498878903,"201051344001093","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,750463.6,750463.6,12071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878967,2169042.00
06/30/2017 23:15,2,0.000,ALERT,212.61,298.77,59.975,1498878903,"201051344000900","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,767540.5,767540.5,12057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878969,2169043.00
06/30/2017 23:15,2,0.000,ALERT,212.83,297.87,59.954,1498878903,"201051344000648","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,755588.6,755588.6,12046,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878971,2169044.00
06/30/2017 23:15,2,0.000,ALERT,212.61,299.07,59.954,1498878903,"201051344000569","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,769696.4,769696.4,12024,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498878973,2169045.00
06/30/2017 23:15,2,0.000,ALERT,212.38,298.47,59.949,1498878903,"201051344000983","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,760253.5,760253.5,12049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878975,2169046.00
06/30/2017 23:15,2,0.000,ALERT,212.38,297.87,59.949,1498878903,"201051344001158","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,745118.9,745118.9,12054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878976,2169047.00
06/30/2017 23:15,2,0.000,ALERT,213.06,299.07,59.928,1498878903,"201051344000576","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,759680.8,759680.8,12054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878978,2169048.00
06/30/2017 23:15,2,0.000,ALERT,211.93,296.96,59.933,1498878903,"274151322000087","219011344069620",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,949351.1,949351.1,12151,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498878980,2169049.00
06/30/2017 23:30,2,0.000,ALERT,212.61,297.57,59.970,1498879803,"201051344000645","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,758617.8,758617.8,12036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879805,2169050.00
06/30/2017 23:30,2,0.000,ALERT,212.16,296.66,59.954,1498879803,"274151322000085","219011344069620",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,971197.7,971197.7,11964,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879807,2169051.00
06/30/2017 23:30,2,0.000,ALERT,212.61,296.96,59.959,1498879803,"201051344000633","219011344069620",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,745372.7,745372.7,12086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879808,2169052.00
06/30/2017 23:30,2,0.000,ALERT,212.16,297.57,59.970,1498879803,"201051344000469","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,748780.8,748780.8,12058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879810,2169053.00
06/30/2017 23:30,2,0.000,ALERT,211.70,298.17,59.965,1498879803,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,743951.1,743951.1,12053,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879812,2169054.00
06/30/2017 23:30,2,0.000,ALERT,211.48,296.96,59.959,1498879803,"274151322000052","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1009628.7,1009628.7,11975,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879814,2169055.00
06/30/2017 23:30,2,0.000,ALERT,212.16,298.47,59.981,1498879803,"201051344000585","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,756663.4,756663.4,12056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879816,2169056.00
06/30/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1498879803,"201051344001230","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,748529.1,748529.1,12070,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879817,2169057.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.77,59.970,1498879803,"201051344000582","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,737923.3,737923.3,12042,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879819,2169058.00
06/30/2017 23:30,2,0.000,ALERT,211.70,298.17,59.965,1498879803,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,757395.8,757395.8,12062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879821,2169059.00
06/30/2017 23:30,2,0.000,ALERT,212.16,296.36,59.970,1498879803,"274151322000094","219011344069620",0.00,15.50,0,295.16,298.17,0.0,0.0,0.000,830506.2,830506.2,12280,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879823,2169060.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.47,59.970,1498879803,"201051344000579","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,766928.7,766928.7,12049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879824,2169061.00
06/30/2017 23:30,2,0.000,ALERT,212.16,298.77,60.007,1498879803,"201051344000890","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,751422.5,751422.5,12062,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879826,2169062.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.47,59.970,1498879803,"201051344000438","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,753990.8,753990.8,12047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879828,2169063.00
06/30/2017 23:30,2,0.000,ALERT,212.38,297.87,59.975,1498879803,"201051344000417","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,685344.5,685344.5,12080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879830,2169064.00
06/30/2017 23:30,2,0.000,ALERT,212.16,297.26,59.970,1498879803,"274151322000083","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,999429.1,999429.1,11980,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879832,2169065.00
06/30/2017 23:30,2,0.000,ALERT,212.61,297.26,59.959,1498879803,"274151322000076","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1066305.3,1066305.3,11982,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879834,2169066.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.47,59.959,1498879803,"201051344000868","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,747204.7,747204.7,12063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879836,2169067.00
06/30/2017 23:30,2,0.000,ALERT,212.16,297.87,60.002,1498879803,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1056008.2,1056008.2,11992,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879837,2169068.00
06/30/2017 23:30,2,0.000,ALERT,211.93,297.26,59.970,1498879803,"201051344000988","219011344069620",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,657624.8,657624.8,12047,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879839,2169069.00
06/30/2017 23:30,2,0.000,ALERT,211.93,297.57,59.970,1498879803,"201051344001025","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,754022.5,754022.5,12062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879841,2169070.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.17,59.965,1498879803,"201051344000458","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,758819.6,758819.6,12036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879843,2169071.00
06/30/2017 23:30,2,0.000,ALERT,212.83,297.57,59.975,1498879803,"201051344000853","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,759783.9,759783.9,12049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879845,2169072.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.17,59.944,1498879803,"201051344000685","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,753894.1,753894.1,12076,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879846,2169073.00
06/30/2017 23:30,2,0.000,ALERT,212.16,297.87,59.970,1498879803,"201051344000917","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,750534.1,750534.1,12065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879848,2169074.00
06/30/2017 23:30,2,0.000,ALERT,212.16,298.47,59.922,1498879803,"201051344001145","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,758532.9,758532.9,12057,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879850,2169075.00
06/30/2017 23:30,2,0.000,ALERT,212.16,297.57,59.965,1498879803,"201051344000651","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,747257.6,747257.6,12053,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879852,2169076.00
06/30/2017 23:30,2,0.000,ALERT,211.70,296.96,59.970,1498879803,"274151322000088","219011344069620",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,958551.2,958551.2,11976,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879854,2169077.00
06/30/2017 23:30,2,0.000,ALERT,212.38,296.06,59.965,1498879803,"274151322000068","219011344069620",0.00,16.30,0,294.86,297.87,0.0,0.0,0.000,831078.8,831078.8,12295,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879855,2169078.00
06/30/2017 23:30,2,0.000,ALERT,211.93,298.17,59.996,1498879803,"201051344001135","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,742695.0,742695.0,12043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879857,2169079.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.77,59.986,1498879803,"201051344000594","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,761808.6,761808.6,12046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879859,2169080.00
06/30/2017 23:30,2,0.000,ALERT,212.16,298.17,59.965,1498879803,"201051344001203","219011344069620",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,752190.0,752190.0,12082,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879861,2169081.00
06/30/2017 23:30,2,0.000,ALERT,211.93,296.96,59.975,1498879803,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,975493.4,975493.4,11959,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879863,2169082.00
06/30/2017 23:30,2,0.000,ALERT,212.61,297.57,59.970,1498879803,"201051344000867","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,746006.8,746006.8,12079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879864,2169083.00
06/30/2017 23:30,2,0.000,ALERT,212.16,298.17,59.965,1498879803,"201051344001093","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,750463.6,750463.6,12073,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879866,2169084.00
06/30/2017 23:30,2,0.000,ALERT,212.38,297.87,59.981,1498879803,"201051344000900","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,767540.5,767540.5,12059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879868,2169085.00
06/30/2017 23:30,2,0.000,ALERT,212.83,297.57,59.981,1498879803,"201051344000648","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,755588.6,755588.6,12048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879870,2169086.00
06/30/2017 23:30,2,0.000,ALERT,212.38,298.17,59.970,1498879803,"201051344000569","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,769696.4,769696.4,12026,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498879872,2169087.00
06/30/2017 23:30,2,0.000,ALERT,212.61,298.47,59.975,1498879803,"201051344000983","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,760253.5,760253.5,12051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879873,2169088.00
06/30/2017 23:30,2,0.000,ALERT,212.38,297.26,59.970,1498879803,"201051344001158","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,745118.9,745118.9,12056,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879875,2169089.00
06/30/2017 23:30,2,0.000,ALERT,212.38,297.57,59.933,1498879803,"201051344000576","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,759680.8,759680.8,12056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879877,2169090.00
06/30/2017 23:30,2,0.000,ALERT,212.16,296.36,59.965,1498879803,"274151322000087","219011344069620",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,949351.1,949351.1,12153,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498879879,2169091.00
06/30/2017 23:45,2,0.000,ALERT,213.29,298.47,59.959,1498880703,"201051344000645","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,758617.8,758617.8,12038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880705,2169092.00
06/30/2017 23:45,2,0.000,ALERT,212.83,298.17,59.965,1498880703,"274151322000085","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,971197.7,971197.7,11966,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880707,2169093.00
06/30/2017 23:45,2,0.000,ALERT,213.29,298.17,59.965,1498880703,"201051344000633","219011344069620",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,745372.7,745372.7,12088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880709,2169094.00
06/30/2017 23:45,2,0.000,ALERT,212.83,298.77,59.944,1498880703,"201051344000469","219011344069620",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,748780.8,748780.8,12060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880711,2169095.00
06/30/2017 23:45,2,0.000,ALERT,212.38,299.07,59.965,1498880703,"201051344000646","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,743951.1,743951.1,12055,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880712,2169096.00
06/30/2017 23:45,2,0.000,ALERT,212.16,297.26,59.965,1498880703,"274151322000052","219011344069620",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,1009628.7,1009628.7,11977,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880714,2169097.00
06/30/2017 23:45,2,0.000,ALERT,212.61,299.37,59.996,1498880703,"201051344000585","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,756663.4,756663.4,12058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880716,2169098.00
06/30/2017 23:45,2,0.000,ALERT,212.61,299.67,59.991,1498880703,"201051344001230","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,748529.1,748529.1,12072,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880718,2169099.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.67,59.965,1498880703,"201051344000582","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,737923.3,737923.3,12044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880719,2169100.00
06/30/2017 23:45,2,0.000,ALERT,212.38,299.37,59.954,1498880703,"201051344000955","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,757395.8,757395.8,12064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880721,2169101.00
06/30/2017 23:45,2,0.000,ALERT,212.38,297.26,59.965,1498880703,"274151322000094","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,830506.2,830506.2,12282,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880723,2169102.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.77,59.991,1498880703,"201051344000579","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,766928.7,766928.7,12051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880725,2169103.00
06/30/2017 23:45,2,0.000,ALERT,212.61,299.67,59.965,1498880703,"201051344000890","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,751422.5,751422.5,12064,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880727,2169104.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.07,59.928,1498880703,"201051344000438","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,753990.8,753990.8,12049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880728,2169105.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.17,59.991,1498880703,"201051344000417","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,685344.5,685344.5,12082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880730,2169106.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.17,59.991,1498880703,"274151322000083","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,999429.1,999429.1,11982,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880732,2169107.00
06/30/2017 23:45,2,0.000,ALERT,213.06,297.57,59.970,1498880703,"274151322000076","219011344069620",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,1066305.3,1066305.3,11984,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880734,2169108.00
06/30/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1498880703,"201051344000868","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,747204.7,747204.7,12065,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880736,2169109.00
06/30/2017 23:45,2,0.000,ALERT,212.38,299.07,59.970,1498880703,"274151322000095","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,1056008.2,1056008.2,11994,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880738,2169110.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.47,59.970,1498880703,"201051344000988","219011344069620",0.00,15.00,0,293.36,300.57,0.0,0.0,0.000,657624.8,657624.8,12049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880739,2169111.00
06/30/2017 23:45,2,0.000,ALERT,212.16,298.17,59.970,1498880703,"201051344001025","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,754022.5,754022.5,12064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880741,2169112.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.07,60.023,1498880703,"201051344000458","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,758819.6,758819.6,12038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880743,2169113.00
06/30/2017 23:45,2,0.000,ALERT,213.29,298.77,59.981,1498880703,"201051344000853","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,759783.9,759783.9,12051,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880745,2169114.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.07,60.002,1498880703,"201051344000685","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,753894.1,753894.1,12078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880746,2169115.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.07,60.002,1498880703,"201051344000917","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,750534.1,750534.1,12067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880748,2169116.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1498880703,"201051344001145","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,758532.9,758532.9,12059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880750,2169117.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.47,59.986,1498880703,"201051344000651","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,747257.6,747257.6,12055,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880752,2169118.00
06/30/2017 23:45,2,0.000,ALERT,212.16,298.17,59.970,1498880703,"274151322000088","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,958551.2,958551.2,11978,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880754,2169119.00
06/30/2017 23:45,2,0.000,ALERT,213.06,297.26,60.007,1498880703,"274151322000068","219011344069620",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,831078.8,831078.8,12297,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880756,2169120.00
06/30/2017 23:45,2,0.000,ALERT,212.38,299.37,59.991,1498880703,"201051344001135","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,742695.0,742695.0,12045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880758,2169121.00
06/30/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1498880703,"201051344000594","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,761808.6,761808.6,12048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880759,2169122.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1498880703,"201051344001203","219011344069620",0.00,15.00,0,296.36,302.68,0.0,0.0,0.000,752190.0,752190.0,12084,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880761,2169123.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.17,59.981,1498880703,"274151322000054","219011344069620",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,975493.4,975493.4,11961,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880763,2169124.00
06/30/2017 23:45,2,0.000,ALERT,213.06,298.47,60.018,1498880703,"201051344000867","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,746006.8,746006.8,12081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880765,2169125.00
06/30/2017 23:45,2,0.000,ALERT,212.61,299.37,59.986,1498880703,"201051344001093","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,750463.6,750463.6,12075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880767,2169126.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.07,59.970,1498880703,"201051344000900","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,767540.5,767540.5,12061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880769,2169127.00
06/30/2017 23:45,2,0.000,ALERT,213.06,298.17,59.981,1498880703,"201051344000648","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,755588.6,755588.6,12050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880770,2169128.00
06/30/2017 23:45,2,0.000,ALERT,213.06,299.67,59.954,1498880703,"201051344000569","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,769696.4,769696.4,12028,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880772,2169129.00
06/30/2017 23:45,2,0.000,ALERT,212.83,299.37,59.991,1498880703,"201051344000983","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,760253.5,760253.5,12053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880774,2169130.00
06/30/2017 23:45,2,0.000,ALERT,212.61,298.47,59.986,1498880703,"201051344001158","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,745118.9,745118.9,12058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880776,2169131.00
06/30/2017 23:45,2,0.000,ALERT,213.29,299.37,60.023,1498880703,"201051344000576","219011344069620",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,759680.8,759680.8,12058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498880777,2169132.00
06/30/2017 23:45,2,0.000,ALERT,212.61,297.26,59.981,1498880703,"274151322000087","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,949351.1,949351.1,12155,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498880779,2169133.00
